Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
180408,High St,2024-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
180408,High St,2024-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.68
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.59
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.65
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.48
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,54.6
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,143.9
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
180408,High St,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
180408,High St,2024-02-20T21:40:00.000+00:00,transformer,,Temperature,C,26.8
180408,High St,2024-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180408,High St,2024-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
180408,High St,2024-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
180408,High St,2024-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
180408,High St,2024-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180408,High St,2024-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
180408,High St,2024-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
180408,High St,2024-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
180408,High St,2024-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
180408,High St,2024-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.4
180408,High St,2024-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.81
180408,High St,2024-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.33
180408,High St,2024-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
180408,High St,2024-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
180408,High St,2024-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
180408,High St,2024-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.9
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.89
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.09
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.89
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,67.0
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.1
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,171.7
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
180408,High St,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
180408,High St,2024-02-20T21:30:00.000+00:00,transformer,,Temperature,C,26.8
180408,High St,2024-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180408,High St,2024-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
180408,High St,2024-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
180408,High St,2024-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
180408,High St,2024-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180408,High St,2024-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
180408,High St,2024-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
180408,High St,2024-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
180408,High St,2024-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
180408,High St,2024-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.41
180408,High St,2024-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.53
180408,High St,2024-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.97
180408,High St,2024-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
180408,High St,2024-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
180408,High St,2024-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
180408,High St,2024-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.87
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.14
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.97
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.01
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,63.5
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.9
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,155.2
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
180408,High St,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
180408,High St,2024-02-20T21:20:00.000+00:00,transformer,,Temperature,C,26.9
180408,High St,2024-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180408,High St,2024-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
180408,High St,2024-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180408,High St,2024-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
180408,High St,2024-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180408,High St,2024-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
180408,High St,2024-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
180408,High St,2024-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
180408,High St,2024-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
180408,High St,2024-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.69
180408,High St,2024-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.52
180408,High St,2024-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.35
180408,High St,2024-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
180408,High St,2024-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
180408,High St,2024-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
180408,High St,2024-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.33
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.08
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.68
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.7
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,74.2
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,174.4
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
180408,High St,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
180408,High St,2024-02-20T21:10:00.000+00:00,transformer,,Temperature,C,26.9
180408,High St,2024-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180408,High St,2024-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
180408,High St,2024-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
180408,High St,2024-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
180408,High St,2024-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
180408,High St,2024-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
180408,High St,2024-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
180408,High St,2024-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
180408,High St,2024-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
180408,High St,2024-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
180408,High St,2024-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.48
180408,High St,2024-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.73
180408,High St,2024-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
180408,High St,2024-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
180408,High St,2024-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
180408,High St,2024-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.62
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.08
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.47
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.59
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,63.5
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.2
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,165.7
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.6
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
180408,High St,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
180408,High St,2024-02-20T21:00:00.000+00:00,transformer,,Temperature,C,26.9
180408,High St,2024-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
180408,High St,2024-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
180408,High St,2024-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
180408,High St,2024-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
180408,High St,2024-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180408,High St,2024-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
180408,High St,2024-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
180408,High St,2024-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
180408,High St,2024-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
180408,High St,2024-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.78
180408,High St,2024-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.1
180408,High St,2024-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.01
180408,High St,2024-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
180408,High St,2024-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
180408,High St,2024-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
180408,High St,2024-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.24
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.54
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.12
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.82
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,61.4
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.7
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,165.5
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.1
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
180408,High St,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
180408,High St,2024-02-20T20:50:00.000+00:00,transformer,,Temperature,C,26.9
180408,High St,2024-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
180408,High St,2024-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
180408,High St,2024-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180408,High St,2024-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
180408,High St,2024-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180408,High St,2024-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
180408,High St,2024-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
180408,High St,2024-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
180408,High St,2024-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
180408,High St,2024-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.7
180408,High St,2024-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.04
180408,High St,2024-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.52
180408,High St,2024-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
180408,High St,2024-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
180408,High St,2024-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
180408,High St,2024-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.92
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.81
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.07
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.9
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,47.4
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.8
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.8
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.9
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,34.7
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
180408,High St,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
180408,High St,2024-02-20T20:40:00.000+00:00,transformer,,Temperature,C,27.0
180408,High St,2024-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180408,High St,2024-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
180408,High St,2024-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
180408,High St,2024-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
180408,High St,2024-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
180408,High St,2024-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
180408,High St,2024-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
180408,High St,2024-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
180408,High St,2024-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
180408,High St,2024-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.22
180408,High St,2024-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.34
180408,High St,2024-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.84
180408,High St,2024-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
180408,High St,2024-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
180408,High St,2024-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
180408,High St,2024-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.16
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.97
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.28
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.67
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,62.1
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.8
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,193.0
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.3
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.36
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
180408,High St,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
180408,High St,2024-02-20T20:30:00.000+00:00,transformer,,Temperature,C,27.0
180408,High St,2024-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180408,High St,2024-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
180408,High St,2024-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180408,High St,2024-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
180408,High St,2024-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180408,High St,2024-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
180408,High St,2024-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
180408,High St,2024-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
180408,High St,2024-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
180408,High St,2024-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.81
180408,High St,2024-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.35
180408,High St,2024-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.69
180408,High St,2024-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
180408,High St,2024-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
180408,High St,2024-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
180408,High St,2024-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.51
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.61
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.77
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,44.7
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,151.3
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,174.2
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,153.8
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
180408,High St,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
180408,High St,2024-02-20T20:20:00.000+00:00,transformer,,Temperature,C,27.0
180408,High St,2024-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180408,High St,2024-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
180408,High St,2024-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180408,High St,2024-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
180408,High St,2024-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180408,High St,2024-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
180408,High St,2024-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
180408,High St,2024-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
180408,High St,2024-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
180408,High St,2024-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.12
180408,High St,2024-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.2
180408,High St,2024-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.73
180408,High St,2024-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
180408,High St,2024-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
180408,High St,2024-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
180408,High St,2024-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.74
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.81
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.61
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.2
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.8
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.6
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.5
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.02
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
180408,High St,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
180408,High St,2024-02-20T20:10:00.000+00:00,transformer,,Temperature,C,27.0
180408,High St,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180408,High St,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
180408,High St,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180408,High St,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
180408,High St,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180408,High St,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
180408,High St,2024-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
180408,High St,2024-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
180408,High St,2024-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
180408,High St,2024-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.27
180408,High St,2024-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.1
180408,High St,2024-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.01
180408,High St,2024-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
180408,High St,2024-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
180408,High St,2024-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
180408,High St,2024-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.68
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.37
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.2
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.44
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,52.9
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.5
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,181.8
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.3
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
180408,High St,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
180408,High St,2024-02-20T20:00:00.000+00:00,transformer,,Temperature,C,27.0
180408,High St,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180408,High St,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
180408,High St,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180408,High St,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
180408,High St,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180408,High St,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
180408,High St,2024-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
180408,High St,2024-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
180408,High St,2024-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
180408,High St,2024-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.41
180408,High St,2024-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.05
180408,High St,2024-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.2
180408,High St,2024-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
180408,High St,2024-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
180408,High St,2024-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
180408,High St,2024-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.94
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.56
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.48
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.8
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,51.1
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.8
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,182.5
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,157.4
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
180408,High St,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
180408,High St,2024-02-20T19:50:00.000+00:00,transformer,,Temperature,C,27.0
180408,High St,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180408,High St,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
180408,High St,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180408,High St,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
180408,High St,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180408,High St,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
180408,High St,2024-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
180408,High St,2024-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
180408,High St,2024-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
180408,High St,2024-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.77
180408,High St,2024-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.79
180408,High St,2024-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.84
180408,High St,2024-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
180408,High St,2024-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
180408,High St,2024-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
180408,High St,2024-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.32
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.79
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.32
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.12
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,55.0
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.2
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,189.9
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.3
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.96
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
180408,High St,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
180408,High St,2024-02-20T19:40:00.000+00:00,transformer,,Temperature,C,26.9
180408,High St,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180408,High St,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
180408,High St,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180408,High St,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
180408,High St,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180408,High St,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
180408,High St,2024-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
180408,High St,2024-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
180408,High St,2024-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
