Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.88
180408,High St,2024-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.91
180408,High St,2024-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.32
180408,High St,2024-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
180408,High St,2024-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
180408,High St,2024-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
180408,High St,2024-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.5
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.16
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.02
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.6
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,50.8
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.8
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,192.5
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.8
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.13
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
180408,High St,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
180408,High St,2024-02-20T19:30:00.000+00:00,transformer,,Temperature,C,26.9
180408,High St,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180408,High St,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
180408,High St,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180408,High St,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
180408,High St,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180408,High St,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
180408,High St,2024-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
180408,High St,2024-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
180408,High St,2024-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
180408,High St,2024-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.15
180408,High St,2024-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.53
180408,High St,2024-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.2
180408,High St,2024-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
180408,High St,2024-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
180408,High St,2024-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
180408,High St,2024-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.15
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.79
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.47
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.01
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,51.7
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,145.2
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,176.6
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.1
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.68
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,46.3
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
180408,High St,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
180408,High St,2024-02-20T19:20:00.000+00:00,transformer,,Temperature,C,26.9
180408,High St,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180408,High St,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
180408,High St,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180408,High St,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
180408,High St,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180408,High St,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
180408,High St,2024-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
180408,High St,2024-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
180408,High St,2024-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
180408,High St,2024-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.88
180408,High St,2024-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.66
180408,High St,2024-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.02
180408,High St,2024-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
180408,High St,2024-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
180408,High St,2024-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
180408,High St,2024-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.23
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.86
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.21
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.89
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.88
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,57.4
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,160.2
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,151.8
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.23
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,61.3
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.2
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
180408,High St,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
180408,High St,2024-02-20T19:10:00.000+00:00,transformer,,Temperature,C,26.8
180408,High St,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180408,High St,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
180408,High St,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180408,High St,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
180408,High St,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180408,High St,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
180408,High St,2024-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
180408,High St,2024-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
180408,High St,2024-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
180408,High St,2024-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.83
180408,High St,2024-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.67
180408,High St,2024-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.49
180408,High St,2024-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
180408,High St,2024-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
180408,High St,2024-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
180408,High St,2024-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.46
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.61
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.06
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.5
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,62.2
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,191.2
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,173.3
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,155.5
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.29
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,52.1
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
180408,High St,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
180408,High St,2024-02-20T19:00:00.000+00:00,transformer,,Temperature,C,26.8
180408,High St,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
180408,High St,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
180408,High St,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180408,High St,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
180408,High St,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180408,High St,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
180408,High St,2024-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
180408,High St,2024-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
180408,High St,2024-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
180408,High St,2024-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,76.75
180408,High St,2024-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.22
180408,High St,2024-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.37
180408,High St,2024-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
180408,High St,2024-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
180408,High St,2024-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
180408,High St,2024-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.71
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.74
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.91
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,192.0
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,210.7
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,182.9
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.07
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.67
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,44.4
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
180408,High St,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
180408,High St,2024-02-20T18:50:00.000+00:00,transformer,,Temperature,C,26.8
180408,High St,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180408,High St,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
180408,High St,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180408,High St,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
180408,High St,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180408,High St,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
180408,High St,2024-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
180408,High St,2024-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
180408,High St,2024-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
180408,High St,2024-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,74.22
180408,High St,2024-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.07
180408,High St,2024-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.55
180408,High St,2024-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
180408,High St,2024-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
180408,High St,2024-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
180408,High St,2024-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.07
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.46
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.74
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,54.7
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,149.2
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,177.6
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.56
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
180408,High St,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
180408,High St,2024-02-20T18:40:00.000+00:00,transformer,,Temperature,C,26.7
180408,High St,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180408,High St,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
180408,High St,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180408,High St,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
180408,High St,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180408,High St,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
180408,High St,2024-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
180408,High St,2024-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
180408,High St,2024-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
180408,High St,2024-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.79
180408,High St,2024-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.35
180408,High St,2024-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.66
180408,High St,2024-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
180408,High St,2024-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
180408,High St,2024-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
180408,High St,2024-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.7
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.27
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.05
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.14
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.39
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,66.4
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,194.4
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,200.2
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
180408,High St,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
180408,High St,2024-02-20T18:30:00.000+00:00,transformer,,Temperature,C,26.6
180408,High St,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180408,High St,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
180408,High St,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180408,High St,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
180408,High St,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180408,High St,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
180408,High St,2024-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
180408,High St,2024-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
180408,High St,2024-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
180408,High St,2024-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.19
180408,High St,2024-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.43
180408,High St,2024-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.92
180408,High St,2024-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
180408,High St,2024-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
180408,High St,2024-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
180408,High St,2024-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.98
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.51
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,55.9
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,69.2
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.13
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,92.1
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,235.1
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,289.6
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,180.7
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.14
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
180408,High St,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
180408,High St,2024-02-20T18:20:00.000+00:00,transformer,,Temperature,C,26.6
180408,High St,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180408,High St,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
180408,High St,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180408,High St,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
180408,High St,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180408,High St,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
180408,High St,2024-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
180408,High St,2024-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
180408,High St,2024-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
180408,High St,2024-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,82.56
180408,High St,2024-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,88.2
180408,High St,2024-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.06
180408,High St,2024-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
180408,High St,2024-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
180408,High St,2024-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
180408,High St,2024-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.78
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.37
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,53.56
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,60.18
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.13
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,89.8
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,225.4
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,252.5
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,163.9
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.34
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.34
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
180408,High St,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
180408,High St,2024-02-20T18:10:00.000+00:00,transformer,,Temperature,C,26.6
180408,High St,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180408,High St,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
180408,High St,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180408,High St,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
180408,High St,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180408,High St,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
180408,High St,2024-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
180408,High St,2024-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
180408,High St,2024-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
180408,High St,2024-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.95
180408,High St,2024-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.22
180408,High St,2024-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.07
180408,High St,2024-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
180408,High St,2024-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
180408,High St,2024-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.6
180408,High St,2024-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.86
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.55
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.2
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.48
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.33
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,76.1
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,212.1
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,218.1
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,157.1
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.37
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,49.1
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
180408,High St,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
180408,High St,2024-02-20T18:00:00.000+00:00,transformer,,Temperature,C,26.6
180408,High St,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180408,High St,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
180408,High St,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180408,High St,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
180408,High St,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180408,High St,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
180408,High St,2024-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
180408,High St,2024-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
180408,High St,2024-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
180408,High St,2024-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.02
180408,High St,2024-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.89
180408,High St,2024-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.74
180408,High St,2024-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
180408,High St,2024-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.8
180408,High St,2024-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
180408,High St,2024-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.9
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.39
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.62
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.24
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.95
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,44.9
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.0
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,170.0
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.9
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.93
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,48.9
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
180408,High St,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
180408,High St,2024-02-20T17:50:00.000+00:00,transformer,,Temperature,C,26.5
180408,High St,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180408,High St,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
180408,High St,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180408,High St,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
180408,High St,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180408,High St,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
180408,High St,2024-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
180408,High St,2024-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
180408,High St,2024-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
180408,High St,2024-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.04
180408,High St,2024-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.6
180408,High St,2024-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.84
180408,High St,2024-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
180408,High St,2024-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
180408,High St,2024-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
180408,High St,2024-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.04
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.59
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.27
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.49
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,40.8
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.3
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,174.6
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,170.4
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.12
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,56.1
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
180408,High St,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
180408,High St,2024-02-20T17:40:00.000+00:00,transformer,,Temperature,C,26.5
180408,High St,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180408,High St,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
180408,High St,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180408,High St,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
180408,High St,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180408,High St,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
180408,High St,2024-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
180408,High St,2024-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
180408,High St,2024-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
180408,High St,2024-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.13
180408,High St,2024-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.57
180408,High St,2024-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.9
180408,High St,2024-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
180408,High St,2024-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
180408,High St,2024-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
180408,High St,2024-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.56
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.81
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.22
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.6
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,167.7
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.2
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.92
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,61.3
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.4
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
180408,High St,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
180408,High St,2024-02-20T17:30:00.000+00:00,transformer,,Temperature,C,26.5
180408,High St,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180408,High St,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
180408,High St,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180408,High St,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
180408,High St,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180408,High St,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
