Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
180408,High St,2024-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
180408,High St,2024-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
180408,High St,2024-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.43
180408,High St,2024-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.48
180408,High St,2024-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.66
180408,High St,2024-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
180408,High St,2024-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
180408,High St,2024-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
180408,High St,2024-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.31
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.07
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.9
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.58
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.66
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,58.1
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,170.8
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,216.6
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,163.2
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.41
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,62.8
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.8
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
180408,High St,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
180408,High St,2024-02-20T17:20:00.000+00:00,transformer,,Temperature,C,26.5
180408,High St,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180408,High St,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
180408,High St,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180408,High St,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
180408,High St,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180408,High St,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
180408,High St,2024-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
180408,High St,2024-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
180408,High St,2024-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
180408,High St,2024-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,71.78
180408,High St,2024-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.66
180408,High St,2024-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.28
180408,High St,2024-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
180408,High St,2024-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
180408,High St,2024-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
180408,High St,2024-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.26
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.59
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.05
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.37
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.18
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,57.6
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.8
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,183.2
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.4
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.61
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,74.3
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.8
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
180408,High St,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
180408,High St,2024-02-20T17:10:00.000+00:00,transformer,,Temperature,C,26.4
180408,High St,2024-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180408,High St,2024-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
180408,High St,2024-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180408,High St,2024-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
180408,High St,2024-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180408,High St,2024-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
180408,High St,2024-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
180408,High St,2024-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
180408,High St,2024-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
180408,High St,2024-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,77.13
180408,High St,2024-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.3
180408,High St,2024-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.6
180408,High St,2024-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
180408,High St,2024-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
180408,High St,2024-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
180408,High St,2024-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.48
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.39
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.9
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.78
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.04
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,160.0
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,189.3
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,180.5
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.25
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,80.5
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.7
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
180408,High St,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
180408,High St,2024-02-20T17:00:00.000+00:00,transformer,,Temperature,C,26.4
180408,High St,2024-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180408,High St,2024-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
180408,High St,2024-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180408,High St,2024-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
180408,High St,2024-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180408,High St,2024-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
180408,High St,2024-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
180408,High St,2024-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
180408,High St,2024-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
180408,High St,2024-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,73.25
180408,High St,2024-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.04
180408,High St,2024-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.99
180408,High St,2024-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
180408,High St,2024-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
180408,High St,2024-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
180408,High St,2024-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.88
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.98
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.35
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.33
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,53.8
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.1
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,203.1
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,177.6
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.92
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,63.7
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
180408,High St,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
180408,High St,2024-02-20T16:50:00.000+00:00,transformer,,Temperature,C,26.4
180408,High St,2024-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180408,High St,2024-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
180408,High St,2024-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180408,High St,2024-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
180408,High St,2024-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180408,High St,2024-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
180408,High St,2024-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
180408,High St,2024-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
180408,High St,2024-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
180408,High St,2024-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.35
180408,High St,2024-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.09
180408,High St,2024-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.69
180408,High St,2024-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
180408,High St,2024-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
180408,High St,2024-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
180408,High St,2024-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.74
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.27
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.95
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,57.9
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,181.1
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,206.4
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,183.2
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.15
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,68.6
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
180408,High St,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
180408,High St,2024-02-20T16:40:00.000+00:00,transformer,,Temperature,C,26.3
180408,High St,2024-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180408,High St,2024-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
180408,High St,2024-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180408,High St,2024-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
180408,High St,2024-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180408,High St,2024-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
180408,High St,2024-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
180408,High St,2024-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
180408,High St,2024-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
180408,High St,2024-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,71.84
180408,High St,2024-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.23
180408,High St,2024-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.29
180408,High St,2024-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
180408,High St,2024-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
180408,High St,2024-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
180408,High St,2024-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.82
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.26
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.74
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.23
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.25
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,63.6
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,196.4
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,205.2
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,166.6
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.36
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,74.3
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
180408,High St,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
180408,High St,2024-02-20T16:30:00.000+00:00,transformer,,Temperature,C,26.3
180408,High St,2024-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180408,High St,2024-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
180408,High St,2024-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180408,High St,2024-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
180408,High St,2024-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180408,High St,2024-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
180408,High St,2024-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
180408,High St,2024-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
180408,High St,2024-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
180408,High St,2024-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,78.05
180408,High St,2024-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
180408,High St,2024-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.23
180408,High St,2024-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
180408,High St,2024-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
180408,High St,2024-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
180408,High St,2024-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.28
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.65
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.82
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.19
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,70.6
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.8
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,196.6
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,165.4
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.64
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,48.7
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
180408,High St,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
180408,High St,2024-02-20T16:20:00.000+00:00,transformer,,Temperature,C,26.2
180408,High St,2024-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180408,High St,2024-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
180408,High St,2024-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180408,High St,2024-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
180408,High St,2024-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180408,High St,2024-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
180408,High St,2024-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
180408,High St,2024-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
180408,High St,2024-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
180408,High St,2024-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.32
180408,High St,2024-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.02
180408,High St,2024-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.91
180408,High St,2024-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
180408,High St,2024-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
180408,High St,2024-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
180408,High St,2024-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.19
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.35
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,53.42
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.13
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,73.1
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.4
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,228.0
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,192.3
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.7
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,66.0
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.7
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
180408,High St,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
180408,High St,2024-02-20T16:10:00.000+00:00,transformer,,Temperature,C,26.2
180408,High St,2024-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180408,High St,2024-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
180408,High St,2024-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180408,High St,2024-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
180408,High St,2024-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180408,High St,2024-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
180408,High St,2024-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
180408,High St,2024-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
180408,High St,2024-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
180408,High St,2024-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.74
180408,High St,2024-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,73.6
180408,High St,2024-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.94
180408,High St,2024-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
180408,High St,2024-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
180408,High St,2024-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
180408,High St,2024-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.07
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,69.01
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.46
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,113.7
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,154.2
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,292.7
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,183.8
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.97
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,61.1
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
180408,High St,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
180408,High St,2024-02-20T16:00:00.000+00:00,transformer,,Temperature,C,26.1
180408,High St,2024-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180408,High St,2024-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
180408,High St,2024-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180408,High St,2024-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
180408,High St,2024-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180408,High St,2024-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
180408,High St,2024-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
180408,High St,2024-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
180408,High St,2024-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
180408,High St,2024-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.84
180408,High St,2024-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,84.66
180408,High St,2024-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.68
180408,High St,2024-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
180408,High St,2024-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
180408,High St,2024-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.6
180408,High St,2024-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.41
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.37
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,63.33
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.21
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,106.3
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,142.1
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,266.9
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,162.5
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.44
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,71.1
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
180408,High St,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
180408,High St,2024-02-20T15:50:00.000+00:00,transformer,,Temperature,C,26.0
180408,High St,2024-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180408,High St,2024-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
180408,High St,2024-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180408,High St,2024-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
180408,High St,2024-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180408,High St,2024-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
180408,High St,2024-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
180408,High St,2024-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
180408,High St,2024-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
180408,High St,2024-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.1
180408,High St,2024-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.23
180408,High St,2024-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.05
180408,High St,2024-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
180408,High St,2024-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
180408,High St,2024-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
180408,High St,2024-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.92
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.33
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,68.86
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.34
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,137.6
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.5
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,289.3
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.2
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.56
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,62.2
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
180408,High St,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
180408,High St,2024-02-20T15:40:00.000+00:00,transformer,,Temperature,C,25.9
180408,High St,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180408,High St,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
180408,High St,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180408,High St,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
180408,High St,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180408,High St,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
180408,High St,2024-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
180408,High St,2024-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
180408,High St,2024-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
180408,High St,2024-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.15
180408,High St,2024-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,82.96
180408,High St,2024-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.63
180408,High St,2024-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
180408,High St,2024-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
180408,High St,2024-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.9
180408,High St,2024-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.58
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.62
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.64
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,59.96
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.31
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,110.8
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.9
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,253.0
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.01
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,63.4
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
180408,High St,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
180408,High St,2024-02-20T15:30:00.000+00:00,transformer,,Temperature,C,25.8
180408,High St,2024-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180408,High St,2024-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
180408,High St,2024-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180408,High St,2024-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
180408,High St,2024-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180408,High St,2024-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
180408,High St,2024-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
180408,High St,2024-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
180408,High St,2024-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
180408,High St,2024-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,59.42
180408,High St,2024-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,76.34
180408,High St,2024-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
180408,High St,2024-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
180408,High St,2024-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
180408,High St,2024-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
180408,High St,2024-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.42
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.62
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.04
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,60.4
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.48
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,119.7
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,255.5
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.43
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,53.2
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
180408,High St,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
180408,High St,2024-02-20T15:20:00.000+00:00,transformer,,Temperature,C,25.7
180408,High St,2024-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180408,High St,2024-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
