Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.21
180408,High St,2024-02-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.71
180408,High St,2024-02-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.7
180408,High St,2024-02-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
180408,High St,2024-02-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
180408,High St,2024-02-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.3
180408,High St,2024-02-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
180408,High St,2024-02-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
180408,High St,2024-02-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
180408,High St,2024-02-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
180408,High St,2024-02-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.64
180408,High St,2024-02-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
180408,High St,2024-02-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
180408,High St,2024-02-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
180408,High St,2024-02-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
180408,High St,2024-02-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
180408,High St,2024-02-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
180408,High St,2024-02-26T22:20:00.000+00:00,transformer,,Temperature,C,22.7
180408,High St,2024-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180408,High St,2024-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
180408,High St,2024-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180408,High St,2024-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
180408,High St,2024-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
180408,High St,2024-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
180408,High St,2024-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
180408,High St,2024-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
180408,High St,2024-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
180408,High St,2024-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.13
180408,High St,2024-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.88
180408,High St,2024-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.42
180408,High St,2024-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
180408,High St,2024-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
180408,High St,2024-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
180408,High St,2024-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.57
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.93
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.82
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,45.3
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.9
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.4
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
180408,High St,2024-02-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
180408,High St,2024-02-26T22:10:00.000+00:00,transformer,,Temperature,C,22.8
180408,High St,2024-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180408,High St,2024-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
180408,High St,2024-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180408,High St,2024-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
180408,High St,2024-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
180408,High St,2024-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
180408,High St,2024-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
180408,High St,2024-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
180408,High St,2024-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
180408,High St,2024-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.19
180408,High St,2024-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.23
180408,High St,2024-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.35
180408,High St,2024-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
180408,High St,2024-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
180408,High St,2024-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
180408,High St,2024-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.58
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.39
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.93
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.1
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
180408,High St,2024-02-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
180408,High St,2024-02-26T22:00:00.000+00:00,transformer,,Temperature,C,22.8
180408,High St,2024-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
180408,High St,2024-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
180408,High St,2024-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180408,High St,2024-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
180408,High St,2024-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
180408,High St,2024-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
180408,High St,2024-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
180408,High St,2024-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
180408,High St,2024-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
180408,High St,2024-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.97
180408,High St,2024-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.37
180408,High St,2024-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.12
180408,High St,2024-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
180408,High St,2024-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
180408,High St,2024-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
180408,High St,2024-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.78
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.64
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.89
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,55.9
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,149.5
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
180408,High St,2024-02-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
180408,High St,2024-02-26T21:50:00.000+00:00,transformer,,Temperature,C,22.8
180408,High St,2024-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180408,High St,2024-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
180408,High St,2024-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180408,High St,2024-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
180408,High St,2024-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180408,High St,2024-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
180408,High St,2024-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
180408,High St,2024-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
180408,High St,2024-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
180408,High St,2024-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.6
180408,High St,2024-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.45
180408,High St,2024-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.77
180408,High St,2024-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
180408,High St,2024-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
180408,High St,2024-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
180408,High St,2024-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.36
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.05
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.77
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,65.8
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.1
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.9
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
180408,High St,2024-02-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
180408,High St,2024-02-26T21:40:00.000+00:00,transformer,,Temperature,C,22.9
180408,High St,2024-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180408,High St,2024-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
180408,High St,2024-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
180408,High St,2024-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
180408,High St,2024-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
180408,High St,2024-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
180408,High St,2024-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
180408,High St,2024-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
180408,High St,2024-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
180408,High St,2024-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.99
180408,High St,2024-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.88
180408,High St,2024-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.25
180408,High St,2024-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
180408,High St,2024-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
180408,High St,2024-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
180408,High St,2024-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.8
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.29
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.34
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.79
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,82.3
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.9
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,175.2
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
180408,High St,2024-02-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
180408,High St,2024-02-26T21:30:00.000+00:00,transformer,,Temperature,C,22.9
180408,High St,2024-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180408,High St,2024-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
180408,High St,2024-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180408,High St,2024-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
180408,High St,2024-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180408,High St,2024-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
180408,High St,2024-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
180408,High St,2024-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
180408,High St,2024-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
180408,High St,2024-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.26
180408,High St,2024-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.99
180408,High St,2024-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.14
180408,High St,2024-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
180408,High St,2024-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
180408,High St,2024-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
180408,High St,2024-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.7
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.03
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.23
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.18
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,59.7
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.5
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.6
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
180408,High St,2024-02-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
180408,High St,2024-02-26T21:20:00.000+00:00,transformer,,Temperature,C,22.9
180408,High St,2024-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
180408,High St,2024-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
180408,High St,2024-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180408,High St,2024-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
180408,High St,2024-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180408,High St,2024-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
180408,High St,2024-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
180408,High St,2024-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
180408,High St,2024-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
180408,High St,2024-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.38
180408,High St,2024-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.11
180408,High St,2024-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.89
180408,High St,2024-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
180408,High St,2024-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
180408,High St,2024-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
180408,High St,2024-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.47
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.58
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,48.8
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.4
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.3
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
180408,High St,2024-02-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
180408,High St,2024-02-26T21:10:00.000+00:00,transformer,,Temperature,C,23.0
180408,High St,2024-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
180408,High St,2024-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
180408,High St,2024-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180408,High St,2024-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
180408,High St,2024-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180408,High St,2024-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
180408,High St,2024-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
180408,High St,2024-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
180408,High St,2024-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
180408,High St,2024-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.54
180408,High St,2024-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.03
180408,High St,2024-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.11
180408,High St,2024-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
180408,High St,2024-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
180408,High St,2024-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
180408,High St,2024-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.49
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.68
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.72
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,67.3
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,179.0
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.3
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
180408,High St,2024-02-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
180408,High St,2024-02-26T21:00:00.000+00:00,transformer,,Temperature,C,23.0
180408,High St,2024-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
180408,High St,2024-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
180408,High St,2024-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
180408,High St,2024-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
180408,High St,2024-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180408,High St,2024-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
180408,High St,2024-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
180408,High St,2024-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
180408,High St,2024-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
180408,High St,2024-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.07
180408,High St,2024-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.73
180408,High St,2024-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.14
180408,High St,2024-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
180408,High St,2024-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
180408,High St,2024-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
180408,High St,2024-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.47
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.39
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.05
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.4
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.6
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.1
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
180408,High St,2024-02-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
180408,High St,2024-02-26T20:50:00.000+00:00,transformer,,Temperature,C,23.1
180408,High St,2024-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180408,High St,2024-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
180408,High St,2024-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
180408,High St,2024-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
180408,High St,2024-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180408,High St,2024-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
180408,High St,2024-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
180408,High St,2024-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
180408,High St,2024-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
180408,High St,2024-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.49
180408,High St,2024-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.2
180408,High St,2024-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.53
180408,High St,2024-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
180408,High St,2024-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
180408,High St,2024-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
180408,High St,2024-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.25
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.83
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.76
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.23
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,45.3
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.8
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,155.0
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,158.4
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
180408,High St,2024-02-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
180408,High St,2024-02-26T20:40:00.000+00:00,transformer,,Temperature,C,23.1
180408,High St,2024-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180408,High St,2024-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
180408,High St,2024-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
180408,High St,2024-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
180408,High St,2024-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180408,High St,2024-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
180408,High St,2024-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
180408,High St,2024-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
180408,High St,2024-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
180408,High St,2024-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.92
180408,High St,2024-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.39
180408,High St,2024-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.69
180408,High St,2024-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
180408,High St,2024-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
180408,High St,2024-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
180408,High St,2024-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.19
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.1
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.22
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.36
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,47.2
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.6
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,177.8
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,159.7
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
180408,High St,2024-02-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
180408,High St,2024-02-26T20:30:00.000+00:00,transformer,,Temperature,C,23.2
180408,High St,2024-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
180408,High St,2024-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
180408,High St,2024-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180408,High St,2024-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
180408,High St,2024-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180408,High St,2024-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
180408,High St,2024-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
180408,High St,2024-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
180408,High St,2024-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
180408,High St,2024-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.98
180408,High St,2024-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.57
180408,High St,2024-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.04
180408,High St,2024-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
180408,High St,2024-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
180408,High St,2024-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
180408,High St,2024-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.4
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.87
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.76
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.17
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,64.3
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.6
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,179.6
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.3
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
180408,High St,2024-02-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
180408,High St,2024-02-26T20:20:00.000+00:00,transformer,,Temperature,C,23.2
180408,High St,2024-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180408,High St,2024-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
180408,High St,2024-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180408,High St,2024-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
180408,High St,2024-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180408,High St,2024-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
180408,High St,2024-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
180408,High St,2024-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
180408,High St,2024-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
180408,High St,2024-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.86
180408,High St,2024-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
180408,High St,2024-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.74
180408,High St,2024-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
180408,High St,2024-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
180408,High St,2024-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
180408,High St,2024-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
