Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.37
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.03
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.1
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.74
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,170.2
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,184.2
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,168.6
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
180408,High St,2024-02-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
180408,High St,2024-02-26T20:10:00.000+00:00,transformer,,Temperature,C,23.3
180408,High St,2024-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
180408,High St,2024-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
180408,High St,2024-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180408,High St,2024-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
180408,High St,2024-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180408,High St,2024-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
180408,High St,2024-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
180408,High St,2024-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
180408,High St,2024-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
180408,High St,2024-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.34
180408,High St,2024-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.29
180408,High St,2024-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.15
180408,High St,2024-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
180408,High St,2024-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
180408,High St,2024-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
180408,High St,2024-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.84
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.52
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.7
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.59
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.7
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.8
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.4
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
180408,High St,2024-02-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
180408,High St,2024-02-26T20:00:00.000+00:00,transformer,,Temperature,C,23.3
180408,High St,2024-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
180408,High St,2024-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
180408,High St,2024-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180408,High St,2024-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
180408,High St,2024-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180408,High St,2024-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
180408,High St,2024-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
180408,High St,2024-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
180408,High St,2024-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
180408,High St,2024-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.91
180408,High St,2024-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.23
180408,High St,2024-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.25
180408,High St,2024-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
180408,High St,2024-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
180408,High St,2024-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
180408,High St,2024-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.74
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.23
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.6
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.16
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,145.5
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.4
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
180408,High St,2024-02-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
180408,High St,2024-02-26T19:50:00.000+00:00,transformer,,Temperature,C,23.3
180408,High St,2024-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
180408,High St,2024-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
180408,High St,2024-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180408,High St,2024-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
180408,High St,2024-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180408,High St,2024-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
180408,High St,2024-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
180408,High St,2024-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
180408,High St,2024-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
180408,High St,2024-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.69
180408,High St,2024-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.57
180408,High St,2024-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.47
180408,High St,2024-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
180408,High St,2024-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
180408,High St,2024-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
180408,High St,2024-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.71
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.32
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.74
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.35
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,53.5
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.2
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,186.8
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.6
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
180408,High St,2024-02-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
180408,High St,2024-02-26T19:40:00.000+00:00,transformer,,Temperature,C,23.3
180408,High St,2024-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180408,High St,2024-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
180408,High St,2024-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180408,High St,2024-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
180408,High St,2024-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180408,High St,2024-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
180408,High St,2024-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
180408,High St,2024-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
180408,High St,2024-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
180408,High St,2024-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.3
180408,High St,2024-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.97
180408,High St,2024-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.82
180408,High St,2024-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
180408,High St,2024-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
180408,High St,2024-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
180408,High St,2024-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.09
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.01
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.33
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.57
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.8
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,193.0
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,164.4
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.08
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,44.3
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
180408,High St,2024-02-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
180408,High St,2024-02-26T19:30:00.000+00:00,transformer,,Temperature,C,23.2
180408,High St,2024-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180408,High St,2024-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
180408,High St,2024-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180408,High St,2024-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
180408,High St,2024-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180408,High St,2024-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
180408,High St,2024-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
180408,High St,2024-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
180408,High St,2024-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
180408,High St,2024-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.74
180408,High St,2024-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
180408,High St,2024-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.05
180408,High St,2024-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
180408,High St,2024-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
180408,High St,2024-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
180408,High St,2024-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.3
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.96
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.6
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.51
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,48.8
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.7
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,216.5
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,197.4
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.59
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
180408,High St,2024-02-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
180408,High St,2024-02-26T19:20:00.000+00:00,transformer,,Temperature,C,23.1
180408,High St,2024-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180408,High St,2024-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
180408,High St,2024-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180408,High St,2024-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
180408,High St,2024-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180408,High St,2024-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
180408,High St,2024-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
180408,High St,2024-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
180408,High St,2024-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
180408,High St,2024-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.59
180408,High St,2024-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,77.61
180408,High St,2024-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.5
180408,High St,2024-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
180408,High St,2024-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
180408,High St,2024-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
180408,High St,2024-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.87
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.87
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,57.42
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.56
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,50.4
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,199.5
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,240.5
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,214.5
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.06
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,47.6
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
180408,High St,2024-02-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
180408,High St,2024-02-26T19:10:00.000+00:00,transformer,,Temperature,C,23.1
180408,High St,2024-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180408,High St,2024-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
180408,High St,2024-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180408,High St,2024-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
180408,High St,2024-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180408,High St,2024-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
180408,High St,2024-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
180408,High St,2024-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
180408,High St,2024-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
180408,High St,2024-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,77.37
180408,High St,2024-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,78.9
180408,High St,2024-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.68
180408,High St,2024-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
180408,High St,2024-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
180408,High St,2024-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
180408,High St,2024-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.75
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.59
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.1
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.27
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,43.7
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,208.2
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,213.7
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,209.8
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.46
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,59.8
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
180408,High St,2024-02-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
180408,High St,2024-02-26T19:00:00.000+00:00,transformer,,Temperature,C,23.1
180408,High St,2024-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180408,High St,2024-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
180408,High St,2024-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180408,High St,2024-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
180408,High St,2024-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180408,High St,2024-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
180408,High St,2024-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
180408,High St,2024-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
180408,High St,2024-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
180408,High St,2024-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,78.23
180408,High St,2024-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.5
180408,High St,2024-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.49
180408,High St,2024-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
180408,High St,2024-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
180408,High St,2024-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
180408,High St,2024-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.08
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.64
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.28
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.81
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,46.6
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,183.6
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,186.4
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,183.4
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.37
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,70.3
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
180408,High St,2024-02-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
180408,High St,2024-02-26T18:50:00.000+00:00,transformer,,Temperature,C,23.1
180408,High St,2024-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180408,High St,2024-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
180408,High St,2024-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180408,High St,2024-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
180408,High St,2024-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180408,High St,2024-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
180408,High St,2024-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
180408,High St,2024-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
180408,High St,2024-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
180408,High St,2024-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.3
180408,High St,2024-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.09
180408,High St,2024-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.2
180408,High St,2024-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
180408,High St,2024-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.8
180408,High St,2024-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
180408,High St,2024-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.36
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.51
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.53
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.69
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.11
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,70.9
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,159.3
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,227.1
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,172.3
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.36
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,85.7
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.2
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
180408,High St,2024-02-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
180408,High St,2024-02-26T18:40:00.000+00:00,transformer,,Temperature,C,23.0
180408,High St,2024-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180408,High St,2024-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
180408,High St,2024-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180408,High St,2024-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
180408,High St,2024-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180408,High St,2024-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
180408,High St,2024-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
180408,High St,2024-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
180408,High St,2024-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
180408,High St,2024-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.88
180408,High St,2024-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.76
180408,High St,2024-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.75
180408,High St,2024-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
180408,High St,2024-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
180408,High St,2024-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
180408,High St,2024-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.93
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.13
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.21
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.82
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,77.6
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.6
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,228.9
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.0
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,48.6
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
180408,High St,2024-02-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
180408,High St,2024-02-26T18:30:00.000+00:00,transformer,,Temperature,C,23.0
180408,High St,2024-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180408,High St,2024-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
180408,High St,2024-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180408,High St,2024-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
180408,High St,2024-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180408,High St,2024-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
180408,High St,2024-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
180408,High St,2024-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
180408,High St,2024-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
180408,High St,2024-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.49
180408,High St,2024-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.7
180408,High St,2024-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.25
180408,High St,2024-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
180408,High St,2024-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
180408,High St,2024-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
180408,High St,2024-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.23
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.45
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,65.19
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.29
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,98.8
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,179.6
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,274.5
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,169.3
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.95
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
180408,High St,2024-02-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
180408,High St,2024-02-26T18:20:00.000+00:00,transformer,,Temperature,C,22.9
180408,High St,2024-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180408,High St,2024-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
180408,High St,2024-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180408,High St,2024-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
180408,High St,2024-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180408,High St,2024-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
180408,High St,2024-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
180408,High St,2024-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
180408,High St,2024-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
180408,High St,2024-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.25
180408,High St,2024-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,89.95
180408,High St,2024-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.79
180408,High St,2024-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
180408,High St,2024-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
180408,High St,2024-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.8
180408,High St,2024-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.8
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.38
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.42
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,61.26
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.23
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,79.2
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,198.0
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,260.7
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,186.9
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
180408,High St,2024-02-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
180408,High St,2024-02-26T18:10:00.000+00:00,transformer,,Temperature,C,22.8
180408,High St,2024-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180408,High St,2024-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
180408,High St,2024-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180408,High St,2024-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
180408,High St,2024-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180408,High St,2024-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
180408,High St,2024-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
180408,High St,2024-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
180408,High St,2024-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
180408,High St,2024-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.59
180408,High St,2024-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,82.99
180408,High St,2024-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.7
180408,High St,2024-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
180408,High St,2024-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
180408,High St,2024-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
180408,High St,2024-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
