Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.89
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.36
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.2
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,57.86
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.93
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,71.4
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,183.1
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,247.2
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,185.6
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.34
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,42.5
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
180408,High St,2024-02-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
180408,High St,2024-02-26T18:00:00.000+00:00,transformer,,Temperature,C,22.8
180408,High St,2024-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180408,High St,2024-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
180408,High St,2024-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180408,High St,2024-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
180408,High St,2024-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180408,High St,2024-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
180408,High St,2024-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
180408,High St,2024-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
180408,High St,2024-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
180408,High St,2024-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.86
180408,High St,2024-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.85
180408,High St,2024-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.54
180408,High St,2024-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
180408,High St,2024-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
180408,High St,2024-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
180408,High St,2024-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.43
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.86
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,54.05
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,54.04
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,57.3
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,194.2
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,228.5
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,229.4
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.09
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.23
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
180408,High St,2024-02-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
180408,High St,2024-02-26T17:50:00.000+00:00,transformer,,Temperature,C,22.7
180408,High St,2024-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180408,High St,2024-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
180408,High St,2024-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180408,High St,2024-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
180408,High St,2024-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180408,High St,2024-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
180408,High St,2024-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
180408,High St,2024-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
180408,High St,2024-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
180408,High St,2024-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.54
180408,High St,2024-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.76
180408,High St,2024-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,80.46
180408,High St,2024-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
180408,High St,2024-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
180408,High St,2024-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
180408,High St,2024-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.39
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.52
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.19
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.68
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.34
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,52.8
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,214.8
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,229.1
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,224.7
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.03
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.02
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
180408,High St,2024-02-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
180408,High St,2024-02-26T17:40:00.000+00:00,transformer,,Temperature,C,22.6
180408,High St,2024-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180408,High St,2024-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
180408,High St,2024-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180408,High St,2024-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
180408,High St,2024-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180408,High St,2024-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
180408,High St,2024-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
180408,High St,2024-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
180408,High St,2024-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
180408,High St,2024-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,78.01
180408,High St,2024-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,78.39
180408,High St,2024-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.32
180408,High St,2024-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
180408,High St,2024-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
180408,High St,2024-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
180408,High St,2024-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.52
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.96
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.22
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.47
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,51.5
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,169.2
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,196.7
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,168.8
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.52
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.85
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.3
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
180408,High St,2024-02-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
180408,High St,2024-02-26T17:30:00.000+00:00,transformer,,Temperature,C,22.6
180408,High St,2024-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180408,High St,2024-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
180408,High St,2024-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180408,High St,2024-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
180408,High St,2024-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
180408,High St,2024-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
180408,High St,2024-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
180408,High St,2024-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
180408,High St,2024-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
180408,High St,2024-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.54
180408,High St,2024-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.11
180408,High St,2024-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.9
180408,High St,2024-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
180408,High St,2024-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
180408,High St,2024-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
180408,High St,2024-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.23
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.09
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.61
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.33
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.94
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.71
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,54.6
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.1
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,203.8
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,214.1
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.17
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.31
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
180408,High St,2024-02-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
180408,High St,2024-02-26T17:20:00.000+00:00,transformer,,Temperature,C,22.6
180408,High St,2024-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180408,High St,2024-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
180408,High St,2024-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180408,High St,2024-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
180408,High St,2024-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180408,High St,2024-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
180408,High St,2024-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
180408,High St,2024-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
180408,High St,2024-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
180408,High St,2024-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.12
180408,High St,2024-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.81
180408,High St,2024-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.33
180408,High St,2024-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
180408,High St,2024-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
180408,High St,2024-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
180408,High St,2024-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.02
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.34
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.96
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,68.1
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.1
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,188.2
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,214.1
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.11
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.9
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
180408,High St,2024-02-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
180408,High St,2024-02-26T17:10:00.000+00:00,transformer,,Temperature,C,22.5
180408,High St,2024-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180408,High St,2024-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
180408,High St,2024-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180408,High St,2024-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
180408,High St,2024-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180408,High St,2024-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
180408,High St,2024-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
180408,High St,2024-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
180408,High St,2024-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
180408,High St,2024-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.72
180408,High St,2024-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.55
180408,High St,2024-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,81.56
180408,High St,2024-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
180408,High St,2024-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
180408,High St,2024-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
180408,High St,2024-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.66
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.26
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.39
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,53.9
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.1
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,179.6
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,191.2
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.59
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.37
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,71.1
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,146.7
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
180408,High St,2024-02-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
180408,High St,2024-02-26T17:00:00.000+00:00,transformer,,Temperature,C,22.4
180408,High St,2024-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180408,High St,2024-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
180408,High St,2024-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180408,High St,2024-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
180408,High St,2024-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180408,High St,2024-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
180408,High St,2024-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
180408,High St,2024-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
180408,High St,2024-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
180408,High St,2024-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,75.44
180408,High St,2024-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.79
180408,High St,2024-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.92
180408,High St,2024-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
180408,High St,2024-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
180408,High St,2024-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
180408,High St,2024-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.29
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.59
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.22
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.49
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.65
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,57.9
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,182.7
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,217.9
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,234.5
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,59.8
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
180408,High St,2024-02-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
180408,High St,2024-02-26T16:50:00.000+00:00,transformer,,Temperature,C,22.3
180408,High St,2024-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180408,High St,2024-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
180408,High St,2024-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180408,High St,2024-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
180408,High St,2024-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180408,High St,2024-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
180408,High St,2024-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
180408,High St,2024-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
180408,High St,2024-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
180408,High St,2024-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,85.51
180408,High St,2024-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.01
180408,High St,2024-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,86.03
180408,High St,2024-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
180408,High St,2024-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
180408,High St,2024-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
180408,High St,2024-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.82
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.36
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,64.54
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,62.58
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,64.4
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,203.7
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,272.4
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,262.8
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.85
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,60.9
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.5
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
180408,High St,2024-02-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
180408,High St,2024-02-26T16:40:00.000+00:00,transformer,,Temperature,C,22.2
180408,High St,2024-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180408,High St,2024-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
180408,High St,2024-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180408,High St,2024-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
180408,High St,2024-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180408,High St,2024-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
180408,High St,2024-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
180408,High St,2024-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
180408,High St,2024-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
180408,High St,2024-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,85.6
180408,High St,2024-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,85.24
180408,High St,2024-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,93.39
180408,High St,2024-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
180408,High St,2024-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
180408,High St,2024-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.1
180408,High St,2024-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.4
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.89
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.7
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.96
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,52.68
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,54.86
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,189.1
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,223.3
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,230.7
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.34
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,54.8
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
180408,High St,2024-02-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
180408,High St,2024-02-26T16:30:00.000+00:00,transformer,,Temperature,C,22.1
180408,High St,2024-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180408,High St,2024-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
180408,High St,2024-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180408,High St,2024-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
180408,High St,2024-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180408,High St,2024-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
180408,High St,2024-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
180408,High St,2024-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
180408,High St,2024-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
180408,High St,2024-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,78.65
180408,High St,2024-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.53
180408,High St,2024-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,82.17
180408,High St,2024-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
180408,High St,2024-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
180408,High St,2024-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
180408,High St,2024-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.36
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.9
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,54.31
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,61.78
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,62.3
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,197.0
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,230.5
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,260.3
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.3
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,56.1
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.4
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
180408,High St,2024-02-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
180408,High St,2024-02-26T16:20:00.000+00:00,transformer,,Temperature,C,22.0
180408,High St,2024-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180408,High St,2024-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
180408,High St,2024-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180408,High St,2024-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
180408,High St,2024-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180408,High St,2024-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
180408,High St,2024-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
180408,High St,2024-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
180408,High St,2024-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
180408,High St,2024-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,81.14
180408,High St,2024-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,75.04
180408,High St,2024-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,88.65
180408,High St,2024-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
180408,High St,2024-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
180408,High St,2024-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
180408,High St,2024-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.8
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.57
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.07
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,56.79
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,57.86
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,72.0
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,164.2
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,239.0
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,243.1
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.82
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,56.6
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.1
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
180408,High St,2024-02-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
180408,High St,2024-02-26T16:10:00.000+00:00,transformer,,Temperature,C,21.9
180408,High St,2024-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180408,High St,2024-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
180408,High St,2024-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180408,High St,2024-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
180408,High St,2024-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180408,High St,2024-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
180408,High St,2024-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
180408,High St,2024-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
180408,High St,2024-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
180408,High St,2024-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,70.26
180408,High St,2024-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,74.71
180408,High St,2024-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,84.45
180408,High St,2024-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
180408,High St,2024-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
180408,High St,2024-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
180408,High St,2024-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.2
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.89
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.58
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,67.4
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.71
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,80.9
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,194.8
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,282.5
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,208.6
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.36
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,63.6
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.1
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
180408,High St,2024-02-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
180408,High St,2024-02-26T16:00:00.000+00:00,transformer,,Temperature,C,21.8
180408,High St,2024-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180408,High St,2024-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
180408,High St,2024-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180408,High St,2024-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
180408,High St,2024-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180408,High St,2024-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
180408,High St,2024-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
180408,High St,2024-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
180408,High St,2024-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
180408,High St,2024-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,81.15
180408,High St,2024-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,81.56
180408,High St,2024-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,80.21
180408,High St,2024-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
180408,High St,2024-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.3
180408,High St,2024-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
180408,High St,2024-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
