Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.83
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.4
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,69.09
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.08
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,98.7
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,175.9
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,289.3
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,200.6
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.37
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,58.7
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
180408,High St,2024-02-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
180408,High St,2024-02-26T15:50:00.000+00:00,transformer,,Temperature,C,21.7
180408,High St,2024-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180408,High St,2024-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
180408,High St,2024-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180408,High St,2024-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
180408,High St,2024-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180408,High St,2024-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
180408,High St,2024-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
180408,High St,2024-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
180408,High St,2024-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
180408,High St,2024-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,74.36
180408,High St,2024-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,84.43
180408,High St,2024-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,73.63
180408,High St,2024-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
180408,High St,2024-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
180408,High St,2024-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
180408,High St,2024-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.41
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.6
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,61.74
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.29
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,87.2
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.3
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,259.6
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,185.5
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.44
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.52
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
180408,High St,2024-02-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
180408,High St,2024-02-26T15:40:00.000+00:00,transformer,,Temperature,C,21.6
180408,High St,2024-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180408,High St,2024-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
180408,High St,2024-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180408,High St,2024-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
180408,High St,2024-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180408,High St,2024-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
180408,High St,2024-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
180408,High St,2024-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
180408,High St,2024-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
180408,High St,2024-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,64.99
180408,High St,2024-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,79.8
180408,High St,2024-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,74.58
180408,High St,2024-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
180408,High St,2024-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
180408,High St,2024-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
180408,High St,2024-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.78
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.27
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.05
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.01
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,67.5
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.3
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,218.4
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.4
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.56
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.75
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,50.6
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
180408,High St,2024-02-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
180408,High St,2024-02-26T15:30:00.000+00:00,transformer,,Temperature,C,21.6
180408,High St,2024-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180408,High St,2024-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
180408,High St,2024-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180408,High St,2024-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
180408,High St,2024-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180408,High St,2024-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
180408,High St,2024-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
180408,High St,2024-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
180408,High St,2024-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
180408,High St,2024-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.22
180408,High St,2024-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,70.91
180408,High St,2024-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,73.34
180408,High St,2024-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
180408,High St,2024-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
180408,High St,2024-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
180408,High St,2024-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.64
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.31
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.31
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.34
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,63.4
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.5
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,228.3
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.2
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.63
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.42
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
180408,High St,2024-02-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
180408,High St,2024-02-26T15:20:00.000+00:00,transformer,,Temperature,C,21.5
180408,High St,2024-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180408,High St,2024-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
180408,High St,2024-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180408,High St,2024-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
180408,High St,2024-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180408,High St,2024-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
180408,High St,2024-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
180408,High St,2024-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
180408,High St,2024-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
180408,High St,2024-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.17
180408,High St,2024-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,70.21
180408,High St,2024-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.73
180408,High St,2024-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
180408,High St,2024-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
180408,High St,2024-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
180408,High St,2024-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.84
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.75
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,63.63
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.49
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,82.6
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,176.5
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,270.8
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,192.0
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.55
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,49.0
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
180408,High St,2024-02-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
180408,High St,2024-02-26T15:10:00.000+00:00,transformer,,Temperature,C,21.4
180408,High St,2024-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180408,High St,2024-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
180408,High St,2024-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180408,High St,2024-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
180408,High St,2024-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180408,High St,2024-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
180408,High St,2024-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
180408,High St,2024-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
180408,High St,2024-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
180408,High St,2024-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,74.35
180408,High St,2024-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,80.4
180408,High St,2024-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.36
180408,High St,2024-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
180408,High St,2024-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
180408,High St,2024-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
180408,High St,2024-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.82
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.83
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,69.8
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.96
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,99.4
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.6
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,293.9
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,201.5
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.74
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.01
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
180408,High St,2024-02-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
180408,High St,2024-02-26T15:00:00.000+00:00,transformer,,Temperature,C,21.4
180408,High St,2024-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180408,High St,2024-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
180408,High St,2024-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180408,High St,2024-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
180408,High St,2024-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180408,High St,2024-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
180408,High St,2024-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
180408,High St,2024-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
180408,High St,2024-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
180408,High St,2024-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.49
180408,High St,2024-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,84.63
180408,High St,2024-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,75.99
180408,High St,2024-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
180408,High St,2024-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
180408,High St,2024-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.3
180408,High St,2024-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.82
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.04
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.07
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.06
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,54.5
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.3
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,216.1
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,193.0
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.8
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.93
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,62.6
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
180408,High St,2024-02-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
180408,High St,2024-02-26T14:50:00.000+00:00,transformer,,Temperature,C,21.3
180408,High St,2024-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180408,High St,2024-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
180408,High St,2024-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180408,High St,2024-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
180408,High St,2024-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180408,High St,2024-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
180408,High St,2024-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
180408,High St,2024-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
180408,High St,2024-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
180408,High St,2024-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,68.42
180408,High St,2024-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,64.83
180408,High St,2024-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,77.68
180408,High St,2024-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
180408,High St,2024-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
180408,High St,2024-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
180408,High St,2024-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.95
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.7
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.49
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.64
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.34
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,49.1
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.4
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,196.6
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,191.1
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.37
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.77
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,61.6
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
180408,High St,2024-02-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
180408,High St,2024-02-26T14:40:00.000+00:00,transformer,,Temperature,C,21.3
180408,High St,2024-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180408,High St,2024-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
180408,High St,2024-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180408,High St,2024-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
180408,High St,2024-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180408,High St,2024-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
180408,High St,2024-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
180408,High St,2024-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
180408,High St,2024-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
180408,High St,2024-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,65.69
180408,High St,2024-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.94
180408,High St,2024-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,76.88
180408,High St,2024-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
180408,High St,2024-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
180408,High St,2024-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
180408,High St,2024-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.66
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.36
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.85
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.93
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.38
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,47.2
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,168.6
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,215.1
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,170.5
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.55
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.11
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,59.3
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
180408,High St,2024-02-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
180408,High St,2024-02-26T14:30:00.000+00:00,transformer,,Temperature,C,21.2
180408,High St,2024-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180408,High St,2024-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
180408,High St,2024-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180408,High St,2024-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
180408,High St,2024-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180408,High St,2024-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
180408,High St,2024-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
180408,High St,2024-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
180408,High St,2024-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
180408,High St,2024-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,67.79
180408,High St,2024-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.96
180408,High St,2024-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,69.28
180408,High St,2024-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
180408,High St,2024-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
180408,High St,2024-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
180408,High St,2024-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.3
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.99
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.88
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.49
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,59.6
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,165.7
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,228.4
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,218.3
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.73
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,53.9
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
180408,High St,2024-02-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
180408,High St,2024-02-26T14:20:00.000+00:00,transformer,,Temperature,C,21.1
180408,High St,2024-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180408,High St,2024-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
180408,High St,2024-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180408,High St,2024-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
180408,High St,2024-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180408,High St,2024-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
180408,High St,2024-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
180408,High St,2024-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
180408,High St,2024-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
180408,High St,2024-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,65.8
180408,High St,2024-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
180408,High St,2024-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,81.38
180408,High St,2024-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
180408,High St,2024-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
180408,High St,2024-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
180408,High St,2024-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.19
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.61
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.69
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.41
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,155.4
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,193.7
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,167.3
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.91
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,66.8
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.1
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
180408,High St,2024-02-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
180408,High St,2024-02-26T14:10:00.000+00:00,transformer,,Temperature,C,21.0
180408,High St,2024-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180408,High St,2024-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
180408,High St,2024-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180408,High St,2024-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
180408,High St,2024-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180408,High St,2024-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
180408,High St,2024-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
180408,High St,2024-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
180408,High St,2024-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
180408,High St,2024-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.01
180408,High St,2024-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,58.3
180408,High St,2024-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,72.14
180408,High St,2024-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
180408,High St,2024-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
180408,High St,2024-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
180408,High St,2024-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.61
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.36
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.88
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.32
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.9
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,180.9
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,169.9
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.77
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.52
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,68.2
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
180408,High St,2024-02-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
180408,High St,2024-02-26T14:00:00.000+00:00,transformer,,Temperature,C,20.9
180408,High St,2024-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180408,High St,2024-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
180408,High St,2024-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180408,High St,2024-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
180408,High St,2024-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180408,High St,2024-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
180408,High St,2024-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
180408,High St,2024-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
180408,High St,2024-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180408,High St,2024-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,66.81
180408,High St,2024-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.68
180408,High St,2024-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,72.08
180408,High St,2024-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
180408,High St,2024-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
180408,High St,2024-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
180408,High St,2024-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.87
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.69
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.12
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.32
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,49.9
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,182.2
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,218.3
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,189.4
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.44
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,67.0
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
180408,High St,2024-02-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
180408,High St,2024-02-26T13:50:00.000+00:00,transformer,,Temperature,C,20.8
180408,High St,2024-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180408,High St,2024-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
180408,High St,2024-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180408,High St,2024-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
180408,High St,2024-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180408,High St,2024-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
180408,High St,2024-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
180408,High St,2024-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
180408,High St,2024-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
180408,High St,2024-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
180408,High St,2024-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.03
180408,High St,2024-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,72.04
180408,High St,2024-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
