Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.1
180408,High St,2024-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
180408,High St,2024-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.97
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.54
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.31
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.62
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,46.8
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.4
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,181.7
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.2
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.1
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,66.3
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
180408,High St,2024-02-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
180408,High St,2024-02-26T13:40:00.000+00:00,transformer,,Temperature,C,20.8
180408,High St,2024-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180408,High St,2024-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
180408,High St,2024-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180408,High St,2024-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
180408,High St,2024-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180408,High St,2024-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
180408,High St,2024-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
180408,High St,2024-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
180408,High St,2024-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
180408,High St,2024-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,66.3
180408,High St,2024-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.2
180408,High St,2024-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.85
180408,High St,2024-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
180408,High St,2024-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
180408,High St,2024-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
180408,High St,2024-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.39
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.88
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.34
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.77
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,45.8
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.2
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,194.5
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,183.0
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.11
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,63.5
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.8
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
180408,High St,2024-02-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
180408,High St,2024-02-26T13:30:00.000+00:00,transformer,,Temperature,C,20.7
180408,High St,2024-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180408,High St,2024-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
180408,High St,2024-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180408,High St,2024-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
180408,High St,2024-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180408,High St,2024-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
180408,High St,2024-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
180408,High St,2024-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
180408,High St,2024-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
180408,High St,2024-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,67.86
180408,High St,2024-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,61.87
180408,High St,2024-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,62.04
180408,High St,2024-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
180408,High St,2024-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
180408,High St,2024-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
180408,High St,2024-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.19
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.4
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,58.24
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.01
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,66.7
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,164.0
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,242.8
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,199.6
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.59
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,61.5
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.3
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
180408,High St,2024-02-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
180408,High St,2024-02-26T13:20:00.000+00:00,transformer,,Temperature,C,20.6
180408,High St,2024-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180408,High St,2024-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
180408,High St,2024-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180408,High St,2024-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
180408,High St,2024-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180408,High St,2024-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
180408,High St,2024-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
180408,High St,2024-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
180408,High St,2024-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
180408,High St,2024-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,73.42
180408,High St,2024-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,74.32
180408,High St,2024-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,71.89
180408,High St,2024-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
180408,High St,2024-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
180408,High St,2024-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
180408,High St,2024-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.59
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.64
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.87
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.34
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,53.6
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.6
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,204.3
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,176.2
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.31
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,57.4
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.2
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
180408,High St,2024-02-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
180408,High St,2024-02-26T13:10:00.000+00:00,transformer,,Temperature,C,20.5
180408,High St,2024-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180408,High St,2024-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
180408,High St,2024-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180408,High St,2024-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
180408,High St,2024-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180408,High St,2024-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
180408,High St,2024-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
180408,High St,2024-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
180408,High St,2024-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
180408,High St,2024-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,67.23
180408,High St,2024-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.47
180408,High St,2024-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,72.92
180408,High St,2024-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
180408,High St,2024-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
180408,High St,2024-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
180408,High St,2024-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.52
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.64
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.92
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.05
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,48.5
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.1
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,174.9
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,176.2
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.89
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,69.4
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.9
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
180408,High St,2024-02-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
180408,High St,2024-02-26T13:00:00.000+00:00,transformer,,Temperature,C,20.4
180408,High St,2024-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
180408,High St,2024-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
180408,High St,2024-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180408,High St,2024-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
180408,High St,2024-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180408,High St,2024-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
180408,High St,2024-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
180408,High St,2024-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
180408,High St,2024-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
180408,High St,2024-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,69.5
180408,High St,2024-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.76
180408,High St,2024-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,72.35
180408,High St,2024-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
180408,High St,2024-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
180408,High St,2024-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
180408,High St,2024-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.06
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.84
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.57
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.19
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,67.2
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.3
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.2
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,189.9
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.93
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,69.5
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.9
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
180408,High St,2024-02-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
180408,High St,2024-02-26T12:50:00.000+00:00,transformer,,Temperature,C,20.4
180408,High St,2024-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180408,High St,2024-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
180408,High St,2024-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180408,High St,2024-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
180408,High St,2024-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180408,High St,2024-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
180408,High St,2024-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
180408,High St,2024-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
180408,High St,2024-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
180408,High St,2024-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,62.19
180408,High St,2024-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.05
180408,High St,2024-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,75.43
180408,High St,2024-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
180408,High St,2024-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
180408,High St,2024-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
180408,High St,2024-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.58
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.08
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.43
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.75
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,60.4
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,135.1
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,208.3
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,183.1
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.05
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.39
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,62.1
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.1
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
180408,High St,2024-02-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
180408,High St,2024-02-26T12:40:00.000+00:00,transformer,,Temperature,C,20.3
180408,High St,2024-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180408,High St,2024-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
180408,High St,2024-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180408,High St,2024-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
180408,High St,2024-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180408,High St,2024-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
180408,High St,2024-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180408,High St,2024-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
180408,High St,2024-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
180408,High St,2024-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
180408,High St,2024-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,63.9
180408,High St,2024-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.48
180408,High St,2024-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
180408,High St,2024-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
180408,High St,2024-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
180408,High St,2024-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.08
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.97
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.83
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.91
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,57.3
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.3
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,210.5
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,193.7
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.15
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.9
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,68.7
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.6
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
180408,High St,2024-02-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
180408,High St,2024-02-26T12:30:00.000+00:00,transformer,,Temperature,C,20.2
180408,High St,2024-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180408,High St,2024-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
180408,High St,2024-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180408,High St,2024-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
180408,High St,2024-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180408,High St,2024-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
180408,High St,2024-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
180408,High St,2024-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
180408,High St,2024-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
180408,High St,2024-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,72.08
180408,High St,2024-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.65
180408,High St,2024-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.28
180408,High St,2024-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
180408,High St,2024-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
180408,High St,2024-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
180408,High St,2024-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.35
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.1
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.82
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,48.9
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.2
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,169.4
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.1
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.72
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,64.6
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
180408,High St,2024-02-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
180408,High St,2024-02-26T12:20:00.000+00:00,transformer,,Temperature,C,20.1
180408,High St,2024-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
180408,High St,2024-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
180408,High St,2024-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180408,High St,2024-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
180408,High St,2024-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180408,High St,2024-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
180408,High St,2024-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
180408,High St,2024-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
180408,High St,2024-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
180408,High St,2024-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,64.89
180408,High St,2024-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.03
180408,High St,2024-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.72
180408,High St,2024-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
180408,High St,2024-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
180408,High St,2024-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
180408,High St,2024-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.05
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.31
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.16
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.11
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,57.6
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.0
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,187.3
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,204.5
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.59
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,75.3
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.6
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
180408,High St,2024-02-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
180408,High St,2024-02-26T12:10:00.000+00:00,transformer,,Temperature,C,20.0
180408,High St,2024-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180408,High St,2024-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
180408,High St,2024-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180408,High St,2024-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
180408,High St,2024-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180408,High St,2024-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
180408,High St,2024-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
180408,High St,2024-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
180408,High St,2024-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
180408,High St,2024-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,71.01
180408,High St,2024-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.2
180408,High St,2024-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.4
180408,High St,2024-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
180408,High St,2024-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
180408,High St,2024-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
180408,High St,2024-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.36
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.94
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.58
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.15
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,42.1
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.4
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,180.2
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,169.5
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.86
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,72.9
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.7
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
180408,High St,2024-02-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
180408,High St,2024-02-26T12:00:00.000+00:00,transformer,,Temperature,C,19.9
180408,High St,2024-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180408,High St,2024-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
180408,High St,2024-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180408,High St,2024-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
180408,High St,2024-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180408,High St,2024-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
180408,High St,2024-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
180408,High St,2024-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
180408,High St,2024-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
180408,High St,2024-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,67.82
180408,High St,2024-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.69
180408,High St,2024-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.67
180408,High St,2024-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
180408,High St,2024-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
180408,High St,2024-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
180408,High St,2024-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.59
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.91
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.64
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.63
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,52.9
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.7
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,186.6
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,187.1
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.21
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,70.8
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
180408,High St,2024-02-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
180408,High St,2024-02-26T11:50:00.000+00:00,transformer,,Temperature,C,19.8
180408,High St,2024-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180408,High St,2024-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
180408,High St,2024-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180408,High St,2024-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
180408,High St,2024-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180408,High St,2024-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
180408,High St,2024-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
180408,High St,2024-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
180408,High St,2024-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
180408,High St,2024-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,65.81
180408,High St,2024-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.56
180408,High St,2024-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.86
180408,High St,2024-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
180408,High St,2024-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
180408,High St,2024-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
180408,High St,2024-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.57
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.63
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.46
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.61
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,60.7
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.4
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,193.9
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,185.7
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.38
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,72.7
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.4
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
180408,High St,2024-02-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
180408,High St,2024-02-26T11:40:00.000+00:00,transformer,,Temperature,C,19.7
180408,High St,2024-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
180408,High St,2024-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
180408,High St,2024-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180408,High St,2024-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
180408,High St,2024-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180408,High St,2024-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
180408,High St,2024-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
180408,High St,2024-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
180408,High St,2024-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
