Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,66.12
180408,High St,2024-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.57
180408,High St,2024-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,68.44
180408,High St,2024-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
180408,High St,2024-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
180408,High St,2024-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
180408,High St,2024-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.5
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.27
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.47
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,55.59
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,75.2
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.0
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,222.0
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,230.9
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.83
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,78.7
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.9
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
180408,High St,2024-02-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
180408,High St,2024-02-26T11:30:00.000+00:00,transformer,,Temperature,C,19.5
180408,High St,2024-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
180408,High St,2024-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
180408,High St,2024-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180408,High St,2024-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
180408,High St,2024-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180408,High St,2024-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
180408,High St,2024-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
180408,High St,2024-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
180408,High St,2024-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
180408,High St,2024-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,70.18
180408,High St,2024-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,67.1
180408,High St,2024-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,87.19
180408,High St,2024-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
180408,High St,2024-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
180408,High St,2024-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
180408,High St,2024-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.19
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.35
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.18
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.98
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,60.1
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.1
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,217.2
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,196.4
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.64
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,89.1
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.8
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
180408,High St,2024-02-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
180408,High St,2024-02-26T11:20:00.000+00:00,transformer,,Temperature,C,19.4
180408,High St,2024-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180408,High St,2024-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
180408,High St,2024-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180408,High St,2024-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
180408,High St,2024-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180408,High St,2024-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
180408,High St,2024-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
180408,High St,2024-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
180408,High St,2024-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
180408,High St,2024-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,76.77
180408,High St,2024-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,68.9
180408,High St,2024-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,78.7
180408,High St,2024-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
180408,High St,2024-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
180408,High St,2024-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
180408,High St,2024-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.34
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.09
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,58.03
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.12
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,68.8
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.9
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,243.7
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,180.8
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.46
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,83.9
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,161.1
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
180408,High St,2024-02-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
180408,High St,2024-02-26T11:10:00.000+00:00,transformer,,Temperature,C,19.3
180408,High St,2024-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180408,High St,2024-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
180408,High St,2024-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180408,High St,2024-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
180408,High St,2024-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180408,High St,2024-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
180408,High St,2024-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
180408,High St,2024-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
180408,High St,2024-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
180408,High St,2024-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,77.37
180408,High St,2024-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,74.34
180408,High St,2024-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.84
180408,High St,2024-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
180408,High St,2024-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
180408,High St,2024-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
180408,High St,2024-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.44
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.65
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,55.33
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.52
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,61.3
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,162.4
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,232.3
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,203.2
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.78
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.96
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,76.4
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,141.9
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
180408,High St,2024-02-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
180408,High St,2024-02-26T11:00:00.000+00:00,transformer,,Temperature,C,19.2
180408,High St,2024-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180408,High St,2024-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
180408,High St,2024-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180408,High St,2024-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
180408,High St,2024-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180408,High St,2024-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
180408,High St,2024-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
180408,High St,2024-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
180408,High St,2024-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
180408,High St,2024-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,77.12
180408,High St,2024-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,69.79
180408,High St,2024-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,76.97
180408,High St,2024-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
180408,High St,2024-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
180408,High St,2024-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
180408,High St,2024-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.32
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.01
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,54.8
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.65
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,74.9
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,142.5
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,229.6
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,199.3
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.91
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.99
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,81.5
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.2
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
180408,High St,2024-02-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
180408,High St,2024-02-26T10:50:00.000+00:00,transformer,,Temperature,C,19.1
180408,High St,2024-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180408,High St,2024-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
180408,High St,2024-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180408,High St,2024-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
180408,High St,2024-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180408,High St,2024-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
180408,High St,2024-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
180408,High St,2024-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
180408,High St,2024-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
180408,High St,2024-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,72.88
180408,High St,2024-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,66.83
180408,High St,2024-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,78.75
180408,High St,2024-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
180408,High St,2024-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
180408,High St,2024-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
180408,High St,2024-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.26
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.88
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.27
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.78
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,55.9
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.2
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,215.2
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,183.1
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.35
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,82.2
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,143.4
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
180408,High St,2024-02-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
180408,High St,2024-02-26T10:40:00.000+00:00,transformer,,Temperature,C,19.0
180408,High St,2024-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180408,High St,2024-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
180408,High St,2024-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180408,High St,2024-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
180408,High St,2024-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180408,High St,2024-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
180408,High St,2024-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
180408,High St,2024-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
180408,High St,2024-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
180408,High St,2024-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,74.08
180408,High St,2024-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,65.25
180408,High St,2024-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,74.06
180408,High St,2024-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
180408,High St,2024-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
180408,High St,2024-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
180408,High St,2024-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.19
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.53
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.06
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.37
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,48.6
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.3
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,201.7
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,185.0
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.42
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,88.7
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,151.4
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
180408,High St,2024-02-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
180408,High St,2024-02-26T10:30:00.000+00:00,transformer,,Temperature,C,18.9
180408,High St,2024-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180408,High St,2024-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
180408,High St,2024-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180408,High St,2024-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
180408,High St,2024-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
180408,High St,2024-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
180408,High St,2024-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
180408,High St,2024-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
180408,High St,2024-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
180408,High St,2024-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,76.41
180408,High St,2024-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,63.07
180408,High St,2024-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,74.47
180408,High St,2024-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
180408,High St,2024-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
180408,High St,2024-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
180408,High St,2024-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.33
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.47
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.56
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.25
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,50.4
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,166.3
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,212.1
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,197.7
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.47
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.08
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,86.8
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
180408,High St,2024-02-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
180408,High St,2024-02-26T10:20:00.000+00:00,transformer,,Temperature,C,18.8
180408,High St,2024-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180408,High St,2024-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
180408,High St,2024-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180408,High St,2024-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
180408,High St,2024-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180408,High St,2024-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
180408,High St,2024-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
180408,High St,2024-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
180408,High St,2024-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
180408,High St,2024-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,85.24
180408,High St,2024-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,67.93
180408,High St,2024-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,78.64
180408,High St,2024-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
180408,High St,2024-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
180408,High St,2024-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
180408,High St,2024-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.48
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.42
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.13
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.62
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,60.86
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,54.58
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,69.9
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,175.0
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,257.0
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,228.8
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.63
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.91
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,81.7
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.3
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
180408,High St,2024-02-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
180408,High St,2024-02-26T10:10:00.000+00:00,transformer,,Temperature,C,18.7
180408,High St,2024-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180408,High St,2024-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
180408,High St,2024-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180408,High St,2024-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
180408,High St,2024-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180408,High St,2024-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
180408,High St,2024-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
180408,High St,2024-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
180408,High St,2024-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
180408,High St,2024-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,83.42
180408,High St,2024-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,77.67
180408,High St,2024-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,88.07
180408,High St,2024-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
180408,High St,2024-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
180408,High St,2024-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
180408,High St,2024-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.32
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.12
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.04
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.52
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,58.8
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.6
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,219.2
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,195.0
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.87
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.14
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,57.6
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.8
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
180408,High St,2024-02-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
180408,High St,2024-02-26T10:00:00.000+00:00,transformer,,Temperature,C,18.6
180408,High St,2024-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180408,High St,2024-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
180408,High St,2024-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180408,High St,2024-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
180408,High St,2024-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180408,High St,2024-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
180408,High St,2024-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
180408,High St,2024-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
180408,High St,2024-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
180408,High St,2024-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,67.37
180408,High St,2024-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,67.64
180408,High St,2024-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,76.64
180408,High St,2024-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
180408,High St,2024-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
180408,High St,2024-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
180408,High St,2024-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.39
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.24
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.14
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.65
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,65.0
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,147.7
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,219.3
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,175.0
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.81
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.75
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,58.6
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
180408,High St,2024-02-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
180408,High St,2024-02-26T09:50:00.000+00:00,transformer,,Temperature,C,18.5
180408,High St,2024-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180408,High St,2024-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
180408,High St,2024-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180408,High St,2024-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
180408,High St,2024-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180408,High St,2024-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
180408,High St,2024-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
180408,High St,2024-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
180408,High St,2024-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
180408,High St,2024-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,71.39
180408,High St,2024-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.9
180408,High St,2024-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.03
180408,High St,2024-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
180408,High St,2024-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
180408,High St,2024-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
180408,High St,2024-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.49
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.06
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.78
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.93
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.5
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,180.3
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.2
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.87
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,59.6
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
180408,High St,2024-02-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
180408,High St,2024-02-26T09:40:00.000+00:00,transformer,,Temperature,C,18.4
180408,High St,2024-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180408,High St,2024-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
180408,High St,2024-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180408,High St,2024-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
180408,High St,2024-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180408,High St,2024-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
180408,High St,2024-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
180408,High St,2024-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
180408,High St,2024-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
180408,High St,2024-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.67
180408,High St,2024-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.14
180408,High St,2024-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.76
180408,High St,2024-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
180408,High St,2024-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
180408,High St,2024-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
180408,High St,2024-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.78
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.42
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.85
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.46
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.3
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,172.0
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.2
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.43
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,63.1
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
180408,High St,2024-02-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
180408,High St,2024-02-26T09:30:00.000+00:00,transformer,,Temperature,C,18.4
180408,High St,2024-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180408,High St,2024-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
180408,High St,2024-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180408,High St,2024-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
180408,High St,2024-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
