Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
180408,High St,2024-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
180408,High St,2024-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
180408,High St,2024-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
180408,High St,2024-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,63.06
180408,High St,2024-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.41
180408,High St,2024-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,64.77
180408,High St,2024-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
180408,High St,2024-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
180408,High St,2024-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
180408,High St,2024-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.49
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.51
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.65
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.24
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,56.7
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.7
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,191.9
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,185.8
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.95
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.08
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,52.3
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
180408,High St,2024-02-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
180408,High St,2024-02-26T09:20:00.000+00:00,transformer,,Temperature,C,18.3
180408,High St,2024-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180408,High St,2024-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
180408,High St,2024-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180408,High St,2024-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
180408,High St,2024-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180408,High St,2024-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
180408,High St,2024-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
180408,High St,2024-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
180408,High St,2024-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
180408,High St,2024-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,61.88
180408,High St,2024-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,60.1
180408,High St,2024-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,76.58
180408,High St,2024-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
180408,High St,2024-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
180408,High St,2024-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
180408,High St,2024-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.29
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.32
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.93
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.41
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,54.3
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.2
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,164.9
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,183.9
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.31
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,69.1
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.9
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
180408,High St,2024-02-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
180408,High St,2024-02-26T09:10:00.000+00:00,transformer,,Temperature,C,18.2
180408,High St,2024-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180408,High St,2024-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
180408,High St,2024-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180408,High St,2024-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
180408,High St,2024-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180408,High St,2024-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
180408,High St,2024-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
180408,High St,2024-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
180408,High St,2024-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
180408,High St,2024-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,64.13
180408,High St,2024-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.79
180408,High St,2024-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,72.28
180408,High St,2024-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
180408,High St,2024-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
180408,High St,2024-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
180408,High St,2024-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.62
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.39
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.6
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,40.9
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.1
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.7
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.53
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.41
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,85.8
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,162.0
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
180408,High St,2024-02-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
180408,High St,2024-02-26T09:00:00.000+00:00,transformer,,Temperature,C,18.1
180408,High St,2024-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
180408,High St,2024-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
180408,High St,2024-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180408,High St,2024-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
180408,High St,2024-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180408,High St,2024-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
180408,High St,2024-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
180408,High St,2024-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
180408,High St,2024-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
180408,High St,2024-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,71.66
180408,High St,2024-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.02
180408,High St,2024-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.21
180408,High St,2024-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
180408,High St,2024-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
180408,High St,2024-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
180408,High St,2024-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.56
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.64
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.35
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.7
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.0
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.4
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.16
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.24
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,70.1
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.5
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
180408,High St,2024-02-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
180408,High St,2024-02-26T08:50:00.000+00:00,transformer,,Temperature,C,18.1
180408,High St,2024-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180408,High St,2024-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
180408,High St,2024-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180408,High St,2024-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
180408,High St,2024-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180408,High St,2024-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
180408,High St,2024-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
180408,High St,2024-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
180408,High St,2024-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
180408,High St,2024-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.59
180408,High St,2024-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.3
180408,High St,2024-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.59
180408,High St,2024-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
180408,High St,2024-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
180408,High St,2024-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
180408,High St,2024-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.52
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.02
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.81
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,52.0
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,159.3
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.1
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.38
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,71.9
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.1
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
180408,High St,2024-02-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
180408,High St,2024-02-26T08:40:00.000+00:00,transformer,,Temperature,C,18.1
180408,High St,2024-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180408,High St,2024-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
180408,High St,2024-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180408,High St,2024-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
180408,High St,2024-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180408,High St,2024-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
180408,High St,2024-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
180408,High St,2024-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
180408,High St,2024-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
180408,High St,2024-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,63.16
180408,High St,2024-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.59
180408,High St,2024-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.56
180408,High St,2024-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
180408,High St,2024-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
180408,High St,2024-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
180408,High St,2024-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.76
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.52
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.78
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,58.2
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.8
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.8
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.4
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.52
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.44
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
180408,High St,2024-02-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
180408,High St,2024-02-26T08:30:00.000+00:00,transformer,,Temperature,C,18.1
180408,High St,2024-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180408,High St,2024-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
180408,High St,2024-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180408,High St,2024-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
180408,High St,2024-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180408,High St,2024-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
180408,High St,2024-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
180408,High St,2024-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
180408,High St,2024-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
180408,High St,2024-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.04
180408,High St,2024-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.99
180408,High St,2024-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.6
180408,High St,2024-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
180408,High St,2024-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
180408,High St,2024-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
180408,High St,2024-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.73
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.67
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.03
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.9
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.7
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.1
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.59
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,43.0
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
180408,High St,2024-02-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
180408,High St,2024-02-26T08:20:00.000+00:00,transformer,,Temperature,C,18.1
180408,High St,2024-02-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180408,High St,2024-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
180408,High St,2024-02-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180408,High St,2024-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
180408,High St,2024-02-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180408,High St,2024-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
180408,High St,2024-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
180408,High St,2024-02-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
180408,High St,2024-02-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
180408,High St,2024-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.62
180408,High St,2024-02-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.19
180408,High St,2024-02-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.26
180408,High St,2024-02-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
180408,High St,2024-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
180408,High St,2024-02-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
180408,High St,2024-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.32
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.8
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.53
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.3
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.44
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
180408,High St,2024-02-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
180408,High St,2024-02-26T08:10:00.000+00:00,transformer,,Temperature,C,18.1
180408,High St,2024-02-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180408,High St,2024-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
180408,High St,2024-02-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180408,High St,2024-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
180408,High St,2024-02-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180408,High St,2024-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
180408,High St,2024-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
180408,High St,2024-02-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
180408,High St,2024-02-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
180408,High St,2024-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.51
180408,High St,2024-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.12
180408,High St,2024-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.04
180408,High St,2024-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
180408,High St,2024-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
180408,High St,2024-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
180408,High St,2024-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.1
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.1
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.18
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,48.6
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.2
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.51
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
180408,High St,2024-02-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
180408,High St,2024-02-26T08:00:00.000+00:00,transformer,,Temperature,C,18.1
180408,High St,2024-02-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180408,High St,2024-02-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
180408,High St,2024-02-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180408,High St,2024-02-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
180408,High St,2024-02-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180408,High St,2024-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
180408,High St,2024-02-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
180408,High St,2024-02-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
180408,High St,2024-02-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
180408,High St,2024-02-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.44
180408,High St,2024-02-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.02
180408,High St,2024-02-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.63
180408,High St,2024-02-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
180408,High St,2024-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
180408,High St,2024-02-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
180408,High St,2024-02-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.87
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.4
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.92
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
180408,High St,2024-02-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
180408,High St,2024-02-26T07:50:00.000+00:00,transformer,,Temperature,C,18.1
180408,High St,2024-02-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180408,High St,2024-02-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
180408,High St,2024-02-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180408,High St,2024-02-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
180408,High St,2024-02-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180408,High St,2024-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
180408,High St,2024-02-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
180408,High St,2024-02-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
180408,High St,2024-02-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
180408,High St,2024-02-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.88
180408,High St,2024-02-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.07
180408,High St,2024-02-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.12
180408,High St,2024-02-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
180408,High St,2024-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
180408,High St,2024-02-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
180408,High St,2024-02-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.3
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.23
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,46.7
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
180408,High St,2024-02-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
180408,High St,2024-02-26T07:40:00.000+00:00,transformer,,Temperature,C,18.1
180408,High St,2024-02-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180408,High St,2024-02-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
180408,High St,2024-02-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180408,High St,2024-02-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
180408,High St,2024-02-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180408,High St,2024-02-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
180408,High St,2024-02-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
180408,High St,2024-02-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
180408,High St,2024-02-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
180408,High St,2024-02-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.28
180408,High St,2024-02-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.61
180408,High St,2024-02-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
180408,High St,2024-02-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
180408,High St,2024-02-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
180408,High St,2024-02-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
180408,High St,2024-02-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.02
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.85
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.41
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.25
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
180408,High St,2024-02-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
180408,High St,2024-02-26T07:30:00.000+00:00,transformer,,Temperature,C,18.1
180408,High St,2024-02-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180408,High St,2024-02-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
180408,High St,2024-02-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180408,High St,2024-02-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
180408,High St,2024-02-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180408,High St,2024-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
180408,High St,2024-02-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
180408,High St,2024-02-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
180408,High St,2024-02-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
180408,High St,2024-02-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.96
180408,High St,2024-02-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.81
180408,High St,2024-02-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
180408,High St,2024-02-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
180408,High St,2024-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
180408,High St,2024-02-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
180408,High St,2024-02-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.71
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.94
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.92
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.54
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,35.9
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
180408,High St,2024-02-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
180408,High St,2024-02-26T07:20:00.000+00:00,transformer,,Temperature,C,18.1
180408,High St,2024-02-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
