Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
180408,High St,2024-02-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180408,High St,2024-02-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
180408,High St,2024-02-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180408,High St,2024-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
180408,High St,2024-02-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
180408,High St,2024-02-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
180408,High St,2024-02-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
180408,High St,2024-02-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.85
180408,High St,2024-02-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.86
180408,High St,2024-02-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
180408,High St,2024-02-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
180408,High St,2024-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
180408,High St,2024-02-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
180408,High St,2024-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.57
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.4
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.48
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.02
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
180408,High St,2024-02-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
180408,High St,2024-02-26T07:10:00.000+00:00,transformer,,Temperature,C,18.1
180408,High St,2024-02-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180408,High St,2024-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
180408,High St,2024-02-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
180408,High St,2024-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
180408,High St,2024-02-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180408,High St,2024-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
180408,High St,2024-02-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
180408,High St,2024-02-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
180408,High St,2024-02-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
180408,High St,2024-02-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.95
180408,High St,2024-02-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.4
180408,High St,2024-02-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.43
180408,High St,2024-02-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
180408,High St,2024-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
180408,High St,2024-02-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
180408,High St,2024-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.18
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.42
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
180408,High St,2024-02-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
180408,High St,2024-02-26T07:00:00.000+00:00,transformer,,Temperature,C,18.1
180408,High St,2024-02-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180408,High St,2024-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
180408,High St,2024-02-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180408,High St,2024-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
180408,High St,2024-02-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180408,High St,2024-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
180408,High St,2024-02-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
180408,High St,2024-02-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
180408,High St,2024-02-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
180408,High St,2024-02-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
180408,High St,2024-02-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.59
180408,High St,2024-02-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
180408,High St,2024-02-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
180408,High St,2024-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
180408,High St,2024-02-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
180408,High St,2024-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.94
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.73
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.14
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
180408,High St,2024-02-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
180408,High St,2024-02-26T06:50:00.000+00:00,transformer,,Temperature,C,18.1
180408,High St,2024-02-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
180408,High St,2024-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
180408,High St,2024-02-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
180408,High St,2024-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
180408,High St,2024-02-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180408,High St,2024-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
180408,High St,2024-02-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
180408,High St,2024-02-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
180408,High St,2024-02-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
180408,High St,2024-02-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
180408,High St,2024-02-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
180408,High St,2024-02-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.62
180408,High St,2024-02-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
180408,High St,2024-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
180408,High St,2024-02-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
180408,High St,2024-02-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.54
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.02
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.2
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
180408,High St,2024-02-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
180408,High St,2024-02-26T06:40:00.000+00:00,transformer,,Temperature,C,18.1
180408,High St,2024-02-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
180408,High St,2024-02-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
180408,High St,2024-02-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
180408,High St,2024-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
180408,High St,2024-02-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180408,High St,2024-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
180408,High St,2024-02-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
180408,High St,2024-02-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
180408,High St,2024-02-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
180408,High St,2024-02-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.2
180408,High St,2024-02-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.67
180408,High St,2024-02-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.36
180408,High St,2024-02-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
180408,High St,2024-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
180408,High St,2024-02-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
180408,High St,2024-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,41.1
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.41
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.66
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.02
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.03
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
180408,High St,2024-02-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
180408,High St,2024-02-26T06:30:00.000+00:00,transformer,,Temperature,C,18.1
180408,High St,2024-02-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180408,High St,2024-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
180408,High St,2024-02-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
180408,High St,2024-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
180408,High St,2024-02-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180408,High St,2024-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
180408,High St,2024-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
180408,High St,2024-02-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
180408,High St,2024-02-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180408,High St,2024-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
180408,High St,2024-02-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.13
180408,High St,2024-02-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.49
180408,High St,2024-02-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
180408,High St,2024-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
180408,High St,2024-02-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
180408,High St,2024-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.06
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,50.5
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.04
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.02
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
180408,High St,2024-02-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
180408,High St,2024-02-26T06:20:00.000+00:00,transformer,,Temperature,C,18.1
180408,High St,2024-02-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
180408,High St,2024-02-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
180408,High St,2024-02-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
180408,High St,2024-02-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
180408,High St,2024-02-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180408,High St,2024-02-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
180408,High St,2024-02-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
180408,High St,2024-02-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
180408,High St,2024-02-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
180408,High St,2024-02-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.93
180408,High St,2024-02-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
180408,High St,2024-02-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
180408,High St,2024-02-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
180408,High St,2024-02-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
180408,High St,2024-02-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
180408,High St,2024-02-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.13
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,60.5
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.72
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.32
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.15
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.9
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
180408,High St,2024-02-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
180408,High St,2024-02-26T06:10:00.000+00:00,transformer,,Temperature,C,18.1
180408,High St,2024-02-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
180408,High St,2024-02-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
180408,High St,2024-02-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
180408,High St,2024-02-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
180408,High St,2024-02-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180408,High St,2024-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
180408,High St,2024-02-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
180408,High St,2024-02-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
180408,High St,2024-02-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
180408,High St,2024-02-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
180408,High St,2024-02-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
180408,High St,2024-02-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.93
180408,High St,2024-02-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
180408,High St,2024-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
180408,High St,2024-02-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
180408,High St,2024-02-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.1
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,50.1
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.44
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.67
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.56
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
180408,High St,2024-02-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
180408,High St,2024-02-26T06:00:00.000+00:00,transformer,,Temperature,C,18.1
180408,High St,2024-02-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
180408,High St,2024-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
180408,High St,2024-02-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
180408,High St,2024-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
180408,High St,2024-02-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180408,High St,2024-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
180408,High St,2024-02-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
180408,High St,2024-02-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
180408,High St,2024-02-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
180408,High St,2024-02-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.67
180408,High St,2024-02-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
180408,High St,2024-02-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.99
180408,High St,2024-02-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
180408,High St,2024-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
180408,High St,2024-02-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
180408,High St,2024-02-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,45.1
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.04
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.37
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.05
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.7
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
180408,High St,2024-02-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
180408,High St,2024-02-26T05:50:00.000+00:00,transformer,,Temperature,C,18.2
180408,High St,2024-02-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180408,High St,2024-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
180408,High St,2024-02-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
180408,High St,2024-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
180408,High St,2024-02-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180408,High St,2024-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
180408,High St,2024-02-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
180408,High St,2024-02-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
180408,High St,2024-02-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
180408,High St,2024-02-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.46
180408,High St,2024-02-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
180408,High St,2024-02-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.59
180408,High St,2024-02-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
180408,High St,2024-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
180408,High St,2024-02-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
180408,High St,2024-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.01
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,39.7
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.92
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.13
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.96
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
180408,High St,2024-02-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
180408,High St,2024-02-26T05:40:00.000+00:00,transformer,,Temperature,C,18.2
180408,High St,2024-02-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
180408,High St,2024-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
180408,High St,2024-02-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180408,High St,2024-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
180408,High St,2024-02-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180408,High St,2024-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
180408,High St,2024-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
180408,High St,2024-02-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
180408,High St,2024-02-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
180408,High St,2024-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.09
180408,High St,2024-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
180408,High St,2024-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.51
180408,High St,2024-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
180408,High St,2024-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
180408,High St,2024-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
180408,High St,2024-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.67
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,37.9
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.89
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.97
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.4
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.8
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
180408,High St,2024-02-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
180408,High St,2024-02-26T05:30:00.000+00:00,transformer,,Temperature,C,18.2
180408,High St,2024-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
180408,High St,2024-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
180408,High St,2024-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180408,High St,2024-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
180408,High St,2024-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180408,High St,2024-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
180408,High St,2024-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
180408,High St,2024-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
180408,High St,2024-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
180408,High St,2024-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
180408,High St,2024-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
180408,High St,2024-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.82
180408,High St,2024-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
180408,High St,2024-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
180408,High St,2024-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
180408,High St,2024-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.72
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.09
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.81
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.1
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
180408,High St,2024-02-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
180408,High St,2024-02-26T05:20:00.000+00:00,transformer,,Temperature,C,18.2
180408,High St,2024-02-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
180408,High St,2024-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
180408,High St,2024-02-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
180408,High St,2024-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
180408,High St,2024-02-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180408,High St,2024-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
180408,High St,2024-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
180408,High St,2024-02-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
180408,High St,2024-02-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
180408,High St,2024-02-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.81
180408,High St,2024-02-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.85
180408,High St,2024-02-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.98
180408,High St,2024-02-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
180408,High St,2024-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
180408,High St,2024-02-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
180408,High St,2024-02-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.54
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.14
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.2
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.06
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
