Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
180408,High St,2024-02-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
180408,High St,2024-02-26T05:10:00.000+00:00,transformer,,Temperature,C,18.3
180408,High St,2024-02-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180408,High St,2024-02-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
180408,High St,2024-02-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180408,High St,2024-02-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
180408,High St,2024-02-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180408,High St,2024-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
180408,High St,2024-02-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
180408,High St,2024-02-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
180408,High St,2024-02-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
180408,High St,2024-02-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
180408,High St,2024-02-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
180408,High St,2024-02-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
180408,High St,2024-02-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
180408,High St,2024-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
180408,High St,2024-02-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
180408,High St,2024-02-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.33
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.28
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.9
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.83
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
180408,High St,2024-02-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
180408,High St,2024-02-26T05:00:00.000+00:00,transformer,,Temperature,C,18.3
180408,High St,2024-02-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180408,High St,2024-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
180408,High St,2024-02-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180408,High St,2024-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
180408,High St,2024-02-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180408,High St,2024-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
180408,High St,2024-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
180408,High St,2024-02-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
180408,High St,2024-02-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
180408,High St,2024-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.28
180408,High St,2024-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
180408,High St,2024-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
180408,High St,2024-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
180408,High St,2024-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
180408,High St,2024-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
180408,High St,2024-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.09
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.19
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.58
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.1
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
180408,High St,2024-02-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
180408,High St,2024-02-26T04:50:00.000+00:00,transformer,,Temperature,C,18.3
180408,High St,2024-02-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180408,High St,2024-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
180408,High St,2024-02-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180408,High St,2024-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
180408,High St,2024-02-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180408,High St,2024-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
180408,High St,2024-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
180408,High St,2024-02-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
180408,High St,2024-02-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
180408,High St,2024-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
180408,High St,2024-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
180408,High St,2024-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.44
180408,High St,2024-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
180408,High St,2024-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
180408,High St,2024-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
180408,High St,2024-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.48
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,47.4
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.73
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
180408,High St,2024-02-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
180408,High St,2024-02-26T04:40:00.000+00:00,transformer,,Temperature,C,18.3
180408,High St,2024-02-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180408,High St,2024-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
180408,High St,2024-02-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180408,High St,2024-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
180408,High St,2024-02-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180408,High St,2024-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
180408,High St,2024-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
180408,High St,2024-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
180408,High St,2024-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
180408,High St,2024-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
180408,High St,2024-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.31
180408,High St,2024-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.38
180408,High St,2024-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
180408,High St,2024-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
180408,High St,2024-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
180408,High St,2024-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,49.6
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.95
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
180408,High St,2024-02-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
180408,High St,2024-02-26T04:30:00.000+00:00,transformer,,Temperature,C,18.4
180408,High St,2024-02-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
180408,High St,2024-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
180408,High St,2024-02-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180408,High St,2024-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
180408,High St,2024-02-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180408,High St,2024-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
180408,High St,2024-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
180408,High St,2024-02-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
180408,High St,2024-02-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
180408,High St,2024-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
180408,High St,2024-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
180408,High St,2024-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.62
180408,High St,2024-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
180408,High St,2024-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
180408,High St,2024-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
180408,High St,2024-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.62
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180408,High St,2024-02-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
180408,High St,2024-02-26T04:20:00.000+00:00,transformer,,Temperature,C,18.4
180408,High St,2024-02-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180408,High St,2024-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
180408,High St,2024-02-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180408,High St,2024-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
180408,High St,2024-02-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180408,High St,2024-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
180408,High St,2024-02-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
180408,High St,2024-02-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
180408,High St,2024-02-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
180408,High St,2024-02-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.45
180408,High St,2024-02-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
180408,High St,2024-02-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.25
180408,High St,2024-02-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
180408,High St,2024-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
180408,High St,2024-02-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
180408,High St,2024-02-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.67
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.73
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.73
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
180408,High St,2024-02-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
180408,High St,2024-02-26T04:10:00.000+00:00,transformer,,Temperature,C,18.5
180408,High St,2024-02-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
180408,High St,2024-02-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
180408,High St,2024-02-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180408,High St,2024-02-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
180408,High St,2024-02-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180408,High St,2024-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
180408,High St,2024-02-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
180408,High St,2024-02-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
180408,High St,2024-02-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
180408,High St,2024-02-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
180408,High St,2024-02-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
180408,High St,2024-02-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.38
180408,High St,2024-02-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
180408,High St,2024-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
180408,High St,2024-02-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
180408,High St,2024-02-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,41.2
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.24
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,44.2
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
180408,High St,2024-02-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
180408,High St,2024-02-26T04:00:00.000+00:00,transformer,,Temperature,C,18.5
180408,High St,2024-02-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180408,High St,2024-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
180408,High St,2024-02-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180408,High St,2024-02-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
180408,High St,2024-02-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180408,High St,2024-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
180408,High St,2024-02-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
180408,High St,2024-02-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
180408,High St,2024-02-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
180408,High St,2024-02-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
180408,High St,2024-02-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
180408,High St,2024-02-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.55
180408,High St,2024-02-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
180408,High St,2024-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
180408,High St,2024-02-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
180408,High St,2024-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,40.4
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.83
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
180408,High St,2024-02-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
180408,High St,2024-02-26T03:50:00.000+00:00,transformer,,Temperature,C,18.5
180408,High St,2024-02-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
180408,High St,2024-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
180408,High St,2024-02-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180408,High St,2024-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
180408,High St,2024-02-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
180408,High St,2024-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
180408,High St,2024-02-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180408,High St,2024-02-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
180408,High St,2024-02-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
180408,High St,2024-02-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
180408,High St,2024-02-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
180408,High St,2024-02-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
180408,High St,2024-02-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
180408,High St,2024-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
180408,High St,2024-02-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
180408,High St,2024-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.18
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,57.3
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.1
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
180408,High St,2024-02-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
180408,High St,2024-02-26T03:40:00.000+00:00,transformer,,Temperature,C,18.6
180408,High St,2024-02-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
180408,High St,2024-02-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
180408,High St,2024-02-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180408,High St,2024-02-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
180408,High St,2024-02-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
180408,High St,2024-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
180408,High St,2024-02-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
180408,High St,2024-02-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
180408,High St,2024-02-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
180408,High St,2024-02-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
180408,High St,2024-02-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
180408,High St,2024-02-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.67
180408,High St,2024-02-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
180408,High St,2024-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
180408,High St,2024-02-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
180408,High St,2024-02-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.39
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.93
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,44.6
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
180408,High St,2024-02-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
180408,High St,2024-02-26T03:30:00.000+00:00,transformer,,Temperature,C,18.6
180408,High St,2024-02-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
180408,High St,2024-02-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
180408,High St,2024-02-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180408,High St,2024-02-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
180408,High St,2024-02-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180408,High St,2024-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
180408,High St,2024-02-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
180408,High St,2024-02-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
180408,High St,2024-02-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
180408,High St,2024-02-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.48
180408,High St,2024-02-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
180408,High St,2024-02-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
180408,High St,2024-02-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
180408,High St,2024-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
180408,High St,2024-02-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
180408,High St,2024-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.81
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.8
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
180408,High St,2024-02-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
180408,High St,2024-02-26T03:20:00.000+00:00,transformer,,Temperature,C,18.7
180408,High St,2024-02-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
180408,High St,2024-02-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
180408,High St,2024-02-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180408,High St,2024-02-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
180408,High St,2024-02-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
180408,High St,2024-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
180408,High St,2024-02-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
180408,High St,2024-02-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
180408,High St,2024-02-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
180408,High St,2024-02-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.8
180408,High St,2024-02-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
180408,High St,2024-02-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.05
180408,High St,2024-02-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
180408,High St,2024-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
180408,High St,2024-02-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
180408,High St,2024-02-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.45
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.43
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.3
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.31
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
180408,High St,2024-02-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
180408,High St,2024-02-26T03:10:00.000+00:00,transformer,,Temperature,C,18.7
180408,High St,2024-02-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180408,High St,2024-02-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
180408,High St,2024-02-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
180408,High St,2024-02-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
180408,High St,2024-02-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180408,High St,2024-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
180408,High St,2024-02-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
180408,High St,2024-02-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
180408,High St,2024-02-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
180408,High St,2024-02-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
180408,High St,2024-02-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.72
180408,High St,2024-02-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.88
180408,High St,2024-02-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
180408,High St,2024-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
180408,High St,2024-02-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
180408,High St,2024-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.57
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.59
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,46.9
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.41
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
