Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
180408,High St,2024-02-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
180408,High St,2024-02-26T03:00:00.000+00:00,transformer,,Temperature,C,18.8
180408,High St,2024-02-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180408,High St,2024-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
180408,High St,2024-02-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
180408,High St,2024-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
180408,High St,2024-02-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180408,High St,2024-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
180408,High St,2024-02-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
180408,High St,2024-02-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
180408,High St,2024-02-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
180408,High St,2024-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
180408,High St,2024-02-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
180408,High St,2024-02-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.87
180408,High St,2024-02-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
180408,High St,2024-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
180408,High St,2024-02-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
180408,High St,2024-02-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.66
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.12
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.92
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
180408,High St,2024-02-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
180408,High St,2024-02-26T02:50:00.000+00:00,transformer,,Temperature,C,18.8
180408,High St,2024-02-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
180408,High St,2024-02-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
180408,High St,2024-02-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180408,High St,2024-02-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
180408,High St,2024-02-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180408,High St,2024-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
180408,High St,2024-02-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
180408,High St,2024-02-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
180408,High St,2024-02-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
180408,High St,2024-02-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.56
180408,High St,2024-02-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180408,High St,2024-02-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.99
180408,High St,2024-02-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
180408,High St,2024-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
180408,High St,2024-02-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
180408,High St,2024-02-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.05
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.73
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.87
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
180408,High St,2024-02-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
180408,High St,2024-02-26T02:40:00.000+00:00,transformer,,Temperature,C,18.8
180408,High St,2024-02-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
180408,High St,2024-02-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
180408,High St,2024-02-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180408,High St,2024-02-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
180408,High St,2024-02-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180408,High St,2024-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
180408,High St,2024-02-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
180408,High St,2024-02-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
180408,High St,2024-02-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
180408,High St,2024-02-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.64
180408,High St,2024-02-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
180408,High St,2024-02-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.44
180408,High St,2024-02-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
180408,High St,2024-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
180408,High St,2024-02-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
180408,High St,2024-02-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,40.3
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.92
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.18
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
180408,High St,2024-02-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
180408,High St,2024-02-26T02:30:00.000+00:00,transformer,,Temperature,C,18.8
180408,High St,2024-02-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180408,High St,2024-02-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
180408,High St,2024-02-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180408,High St,2024-02-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
180408,High St,2024-02-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180408,High St,2024-02-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
180408,High St,2024-02-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
180408,High St,2024-02-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
180408,High St,2024-02-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
180408,High St,2024-02-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
180408,High St,2024-02-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
180408,High St,2024-02-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.42
180408,High St,2024-02-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
180408,High St,2024-02-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
180408,High St,2024-02-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
180408,High St,2024-02-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.43
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.74
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.89
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.07
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
180408,High St,2024-02-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
180408,High St,2024-02-26T02:20:00.000+00:00,transformer,,Temperature,C,18.8
180408,High St,2024-02-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
180408,High St,2024-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
180408,High St,2024-02-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
180408,High St,2024-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
180408,High St,2024-02-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180408,High St,2024-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
180408,High St,2024-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
180408,High St,2024-02-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
180408,High St,2024-02-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
180408,High St,2024-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
180408,High St,2024-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
180408,High St,2024-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.75
180408,High St,2024-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
180408,High St,2024-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
180408,High St,2024-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
180408,High St,2024-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,40.7
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.39
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.64
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.87
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.84
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
180408,High St,2024-02-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
180408,High St,2024-02-26T02:10:00.000+00:00,transformer,,Temperature,C,18.8
180408,High St,2024-02-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
180408,High St,2024-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
180408,High St,2024-02-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180408,High St,2024-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
180408,High St,2024-02-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180408,High St,2024-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
180408,High St,2024-02-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
180408,High St,2024-02-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
180408,High St,2024-02-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
180408,High St,2024-02-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
180408,High St,2024-02-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180408,High St,2024-02-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.58
180408,High St,2024-02-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
180408,High St,2024-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
180408,High St,2024-02-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
180408,High St,2024-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,38.6
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.23
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.44
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.3
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.9
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
180408,High St,2024-02-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
180408,High St,2024-02-26T02:00:00.000+00:00,transformer,,Temperature,C,18.9
180408,High St,2024-02-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
180408,High St,2024-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
180408,High St,2024-02-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
180408,High St,2024-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
180408,High St,2024-02-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180408,High St,2024-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
180408,High St,2024-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
180408,High St,2024-02-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
180408,High St,2024-02-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
180408,High St,2024-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
180408,High St,2024-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
180408,High St,2024-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.57
180408,High St,2024-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
180408,High St,2024-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
180408,High St,2024-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
180408,High St,2024-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.86
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.51
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,47.8
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.4
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
180408,High St,2024-02-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
180408,High St,2024-02-26T01:50:00.000+00:00,transformer,,Temperature,C,18.9
180408,High St,2024-02-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
180408,High St,2024-02-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
180408,High St,2024-02-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
180408,High St,2024-02-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
180408,High St,2024-02-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180408,High St,2024-02-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
180408,High St,2024-02-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
180408,High St,2024-02-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
180408,High St,2024-02-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
180408,High St,2024-02-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
180408,High St,2024-02-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
180408,High St,2024-02-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,47.55
180408,High St,2024-02-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
180408,High St,2024-02-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
180408,High St,2024-02-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
180408,High St,2024-02-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.8
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.95
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,44.1
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
180408,High St,2024-02-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
180408,High St,2024-02-26T01:40:00.000+00:00,transformer,,Temperature,C,18.9
180408,High St,2024-02-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180408,High St,2024-02-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
180408,High St,2024-02-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180408,High St,2024-02-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
180408,High St,2024-02-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180408,High St,2024-02-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
180408,High St,2024-02-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
180408,High St,2024-02-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
180408,High St,2024-02-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
180408,High St,2024-02-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.15
180408,High St,2024-02-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.24
180408,High St,2024-02-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.95
180408,High St,2024-02-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
180408,High St,2024-02-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
180408,High St,2024-02-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
180408,High St,2024-02-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.17
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,38.3
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.9
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.19
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,46.8
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.6
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
180408,High St,2024-02-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
180408,High St,2024-02-26T01:30:00.000+00:00,transformer,,Temperature,C,19.0
180408,High St,2024-02-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180408,High St,2024-02-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
180408,High St,2024-02-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180408,High St,2024-02-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
180408,High St,2024-02-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180408,High St,2024-02-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
180408,High St,2024-02-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
180408,High St,2024-02-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
180408,High St,2024-02-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
180408,High St,2024-02-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.8
180408,High St,2024-02-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
180408,High St,2024-02-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180408,High St,2024-02-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
180408,High St,2024-02-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
180408,High St,2024-02-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
180408,High St,2024-02-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.38
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.54
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,48.8
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.8
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.02
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
180408,High St,2024-02-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
180408,High St,2024-02-26T01:20:00.000+00:00,transformer,,Temperature,C,19.0
180408,High St,2024-02-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
180408,High St,2024-02-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
180408,High St,2024-02-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180408,High St,2024-02-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
180408,High St,2024-02-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180408,High St,2024-02-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
180408,High St,2024-02-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
180408,High St,2024-02-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
180408,High St,2024-02-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
180408,High St,2024-02-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
180408,High St,2024-02-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
180408,High St,2024-02-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,49.03
180408,High St,2024-02-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
180408,High St,2024-02-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
180408,High St,2024-02-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
180408,High St,2024-02-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.43
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.1
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,54.4
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.4
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.96
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
180408,High St,2024-02-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
180408,High St,2024-02-26T01:10:00.000+00:00,transformer,,Temperature,C,19.1
180408,High St,2024-02-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180408,High St,2024-02-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
180408,High St,2024-02-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
180408,High St,2024-02-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
180408,High St,2024-02-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180408,High St,2024-02-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
180408,High St,2024-02-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
180408,High St,2024-02-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
180408,High St,2024-02-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
180408,High St,2024-02-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
180408,High St,2024-02-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
180408,High St,2024-02-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.27
180408,High St,2024-02-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
180408,High St,2024-02-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
180408,High St,2024-02-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
180408,High St,2024-02-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.82
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.9
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,50.2
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.6
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
180408,High St,2024-02-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
180408,High St,2024-02-26T01:00:00.000+00:00,transformer,,Temperature,C,19.1
180408,High St,2024-02-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180408,High St,2024-02-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
180408,High St,2024-02-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180408,High St,2024-02-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
180408,High St,2024-02-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180408,High St,2024-02-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
180408,High St,2024-02-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
180408,High St,2024-02-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
180408,High St,2024-02-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
180408,High St,2024-02-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
180408,High St,2024-02-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
180408,High St,2024-02-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.18
180408,High St,2024-02-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
180408,High St,2024-02-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
180408,High St,2024-02-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
180408,High St,2024-02-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.47
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.78
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.98
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,58.6
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.3
