Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
180408,High St,2024-02-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
180408,High St,2024-02-26T00:50:00.000+00:00,transformer,,Temperature,C,19.2
180408,High St,2024-02-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
180408,High St,2024-02-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
180408,High St,2024-02-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180408,High St,2024-02-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
180408,High St,2024-02-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180408,High St,2024-02-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
180408,High St,2024-02-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
180408,High St,2024-02-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
180408,High St,2024-02-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
180408,High St,2024-02-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
180408,High St,2024-02-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
180408,High St,2024-02-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.73
180408,High St,2024-02-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
180408,High St,2024-02-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
180408,High St,2024-02-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
180408,High St,2024-02-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,42.7
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.48
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.51
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,57.1
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
180408,High St,2024-02-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
180408,High St,2024-02-26T00:40:00.000+00:00,transformer,,Temperature,C,19.3
180408,High St,2024-02-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
180408,High St,2024-02-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
180408,High St,2024-02-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
180408,High St,2024-02-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
180408,High St,2024-02-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180408,High St,2024-02-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
180408,High St,2024-02-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
180408,High St,2024-02-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
180408,High St,2024-02-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
180408,High St,2024-02-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
180408,High St,2024-02-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
180408,High St,2024-02-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,50.96
180408,High St,2024-02-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
180408,High St,2024-02-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
180408,High St,2024-02-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
180408,High St,2024-02-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.45
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,51.2
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.54
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.02
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.91
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,52.3
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.7
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
180408,High St,2024-02-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
180408,High St,2024-02-26T00:30:00.000+00:00,transformer,,Temperature,C,19.3
180408,High St,2024-02-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
180408,High St,2024-02-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
180408,High St,2024-02-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
180408,High St,2024-02-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
180408,High St,2024-02-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
180408,High St,2024-02-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
180408,High St,2024-02-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
180408,High St,2024-02-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
180408,High St,2024-02-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
180408,High St,2024-02-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
180408,High St,2024-02-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
180408,High St,2024-02-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,53.63
180408,High St,2024-02-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
180408,High St,2024-02-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
180408,High St,2024-02-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
180408,High St,2024-02-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.57
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.05
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.3
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.98
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
180408,High St,2024-02-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
180408,High St,2024-02-26T00:20:00.000+00:00,transformer,,Temperature,C,19.4
180408,High St,2024-02-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
180408,High St,2024-02-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
180408,High St,2024-02-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
180408,High St,2024-02-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
180408,High St,2024-02-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
180408,High St,2024-02-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
180408,High St,2024-02-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
180408,High St,2024-02-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
180408,High St,2024-02-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
180408,High St,2024-02-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
180408,High St,2024-02-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
180408,High St,2024-02-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.71
180408,High St,2024-02-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
180408,High St,2024-02-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
180408,High St,2024-02-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
180408,High St,2024-02-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.36
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.66
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.52
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,46.9
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.0
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
180408,High St,2024-02-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
180408,High St,2024-02-26T00:10:00.000+00:00,transformer,,Temperature,C,19.4
180408,High St,2024-02-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
180408,High St,2024-02-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
180408,High St,2024-02-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
180408,High St,2024-02-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
180408,High St,2024-02-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
180408,High St,2024-02-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
180408,High St,2024-02-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
180408,High St,2024-02-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
180408,High St,2024-02-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
180408,High St,2024-02-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
180408,High St,2024-02-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
180408,High St,2024-02-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.98
180408,High St,2024-02-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
180408,High St,2024-02-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
180408,High St,2024-02-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
180408,High St,2024-02-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.23
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.25
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.1
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.8
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
180408,High St,2024-02-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
180408,High St,2024-02-26T00:00:00.000+00:00,transformer,,Temperature,C,19.5
180408,High St,2024-02-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
180408,High St,2024-02-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
180408,High St,2024-02-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
180408,High St,2024-02-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
180408,High St,2024-02-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
180408,High St,2024-02-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
180408,High St,2024-02-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
180408,High St,2024-02-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
180408,High St,2024-02-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
180408,High St,2024-02-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
180408,High St,2024-02-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.48
180408,High St,2024-02-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.43
180408,High St,2024-02-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
180408,High St,2024-02-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
180408,High St,2024-02-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
180408,High St,2024-02-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.72
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.72
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.38
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.65
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
180408,High St,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
180408,High St,2024-02-27T23:50:00.000+00:00,transformer,,Temperature,C,24.0
180408,High St,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
180408,High St,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
180408,High St,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180408,High St,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
180408,High St,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180408,High St,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
180408,High St,2024-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
180408,High St,2024-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
180408,High St,2024-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
180408,High St,2024-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.77
180408,High St,2024-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
180408,High St,2024-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
180408,High St,2024-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
180408,High St,2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
180408,High St,2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
180408,High St,2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
180408,High St,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
180408,High St,2024-02-27T23:40:00.000+00:00,transformer,,Temperature,C,24.0
180408,High St,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180408,High St,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
180408,High St,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180408,High St,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
180408,High St,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180408,High St,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
180408,High St,2024-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
180408,High St,2024-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
180408,High St,2024-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
180408,High St,2024-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
180408,High St,2024-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.59
180408,High St,2024-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
180408,High St,2024-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
180408,High St,2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
180408,High St,2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
180408,High St,2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.85
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.98
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
180408,High St,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
180408,High St,2024-02-27T23:30:00.000+00:00,transformer,,Temperature,C,24.1
180408,High St,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
180408,High St,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
180408,High St,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180408,High St,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
180408,High St,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180408,High St,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
180408,High St,2024-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
180408,High St,2024-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
180408,High St,2024-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
180408,High St,2024-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.95
180408,High St,2024-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
180408,High St,2024-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
180408,High St,2024-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
180408,High St,2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
180408,High St,2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
180408,High St,2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
180408,High St,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
180408,High St,2024-02-27T23:20:00.000+00:00,transformer,,Temperature,C,24.1
180408,High St,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180408,High St,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
180408,High St,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
180408,High St,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
180408,High St,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180408,High St,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
180408,High St,2024-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
180408,High St,2024-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
180408,High St,2024-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
180408,High St,2024-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
180408,High St,2024-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
180408,High St,2024-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
180408,High St,2024-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
180408,High St,2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
180408,High St,2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
180408,High St,2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.03
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.64
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.7
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
180408,High St,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
180408,High St,2024-02-27T23:10:00.000+00:00,transformer,,Temperature,C,24.1
180408,High St,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
180408,High St,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
180408,High St,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180408,High St,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
180408,High St,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180408,High St,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
180408,High St,2024-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
180408,High St,2024-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
180408,High St,2024-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
180408,High St,2024-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.39
180408,High St,2024-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
180408,High St,2024-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.92
180408,High St,2024-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
180408,High St,2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
180408,High St,2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
180408,High St,2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.16
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.3
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
180408,High St,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
180408,High St,2024-02-27T23:00:00.000+00:00,transformer,,Temperature,C,24.2
180408,High St,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
180408,High St,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
180408,High St,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180408,High St,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
180408,High St,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
180408,High St,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
180408,High St,2024-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
180408,High St,2024-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
180408,High St,2024-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
180408,High St,2024-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.08
180408,High St,2024-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.4
180408,High St,2024-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.48
180408,High St,2024-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
180408,High St,2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
180408,High St,2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
180408,High St,2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.25
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.5
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.51
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
180408,High St,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
180408,High St,2024-02-27T22:50:00.000+00:00,transformer,,Temperature,C,24.3
180408,High St,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180408,High St,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
180408,High St,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180408,High St,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
180408,High St,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180408,High St,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
180408,High St,2024-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
180408,High St,2024-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
180408,High St,2024-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
180408,High St,2024-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
180408,High St,2024-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
180408,High St,2024-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
180408,High St,2024-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
180408,High St,2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
180408,High St,2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
180408,High St,2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.85
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.1
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.73
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
