Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
180408,High St,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
180408,High St,2024-02-27T22:40:00.000+00:00,transformer,,Temperature,C,24.3
180408,High St,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
180408,High St,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
180408,High St,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180408,High St,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
180408,High St,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180408,High St,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
180408,High St,2024-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
180408,High St,2024-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
180408,High St,2024-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
180408,High St,2024-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.33
180408,High St,2024-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
180408,High St,2024-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.69
180408,High St,2024-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
180408,High St,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
180408,High St,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
180408,High St,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.85
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.01
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
180408,High St,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
180408,High St,2024-02-27T22:30:00.000+00:00,transformer,,Temperature,C,24.3
180408,High St,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180408,High St,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
180408,High St,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180408,High St,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
180408,High St,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180408,High St,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
180408,High St,2024-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
180408,High St,2024-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
180408,High St,2024-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
180408,High St,2024-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
180408,High St,2024-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.58
180408,High St,2024-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.81
180408,High St,2024-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
180408,High St,2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
180408,High St,2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
180408,High St,2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.22
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.16
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.64
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,35.3
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
180408,High St,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
180408,High St,2024-02-27T22:20:00.000+00:00,transformer,,Temperature,C,24.3
180408,High St,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180408,High St,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
180408,High St,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180408,High St,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
180408,High St,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180408,High St,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
180408,High St,2024-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
180408,High St,2024-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
180408,High St,2024-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
180408,High St,2024-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.31
180408,High St,2024-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.58
180408,High St,2024-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.89
180408,High St,2024-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
180408,High St,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
180408,High St,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
180408,High St,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.63
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.2
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.23
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.2
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.74
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
180408,High St,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
180408,High St,2024-02-27T22:10:00.000+00:00,transformer,,Temperature,C,24.4
180408,High St,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
180408,High St,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
180408,High St,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
180408,High St,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
180408,High St,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180408,High St,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
180408,High St,2024-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
180408,High St,2024-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
180408,High St,2024-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
180408,High St,2024-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.94
180408,High St,2024-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.18
180408,High St,2024-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.93
180408,High St,2024-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
180408,High St,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
180408,High St,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
180408,High St,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.68
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.2
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.56
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.6
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
180408,High St,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
180408,High St,2024-02-27T22:00:00.000+00:00,transformer,,Temperature,C,24.4
180408,High St,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
180408,High St,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
180408,High St,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
180408,High St,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
180408,High St,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180408,High St,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
180408,High St,2024-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
180408,High St,2024-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
180408,High St,2024-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
180408,High St,2024-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.36
180408,High St,2024-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.53
180408,High St,2024-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.34
180408,High St,2024-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
180408,High St,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
180408,High St,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
180408,High St,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.28
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.7
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.07
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.5
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,50.9
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.7
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,156.9
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
180408,High St,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
180408,High St,2024-02-27T21:50:00.000+00:00,transformer,,Temperature,C,24.4
180408,High St,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
180408,High St,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
180408,High St,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
180408,High St,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
180408,High St,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180408,High St,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
180408,High St,2024-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
180408,High St,2024-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
180408,High St,2024-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
180408,High St,2024-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.11
180408,High St,2024-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.19
180408,High St,2024-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.85
180408,High St,2024-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
180408,High St,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
180408,High St,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
180408,High St,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.9
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.05
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.44
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.1
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.2
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
180408,High St,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
180408,High St,2024-02-27T21:40:00.000+00:00,transformer,,Temperature,C,24.5
180408,High St,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180408,High St,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
180408,High St,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
180408,High St,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
180408,High St,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180408,High St,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
180408,High St,2024-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
180408,High St,2024-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
180408,High St,2024-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
180408,High St,2024-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180408,High St,2024-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.88
180408,High St,2024-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.74
180408,High St,2024-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
180408,High St,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
180408,High St,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
180408,High St,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.02
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.1
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.91
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,68.2
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,178.1
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.4
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
180408,High St,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
180408,High St,2024-02-27T21:30:00.000+00:00,transformer,,Temperature,C,24.5
180408,High St,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180408,High St,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
180408,High St,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
180408,High St,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
180408,High St,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180408,High St,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
180408,High St,2024-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
180408,High St,2024-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
180408,High St,2024-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
180408,High St,2024-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.61
180408,High St,2024-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.87
180408,High St,2024-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.27
180408,High St,2024-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
180408,High St,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
180408,High St,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
180408,High St,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.72
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.35
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.42
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.18
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,41.3
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.2
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.1
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.1
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
180408,High St,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
180408,High St,2024-02-27T21:20:00.000+00:00,transformer,,Temperature,C,24.5
180408,High St,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180408,High St,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
180408,High St,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
180408,High St,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
180408,High St,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180408,High St,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
180408,High St,2024-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
180408,High St,2024-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
180408,High St,2024-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
180408,High St,2024-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.52
180408,High St,2024-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.48
180408,High St,2024-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.04
180408,High St,2024-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
180408,High St,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
180408,High St,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
180408,High St,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.42
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.33
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.34
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.05
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.1
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.5
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.4
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
180408,High St,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
180408,High St,2024-02-27T21:10:00.000+00:00,transformer,,Temperature,C,24.5
180408,High St,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180408,High St,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
180408,High St,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180408,High St,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
180408,High St,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180408,High St,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
180408,High St,2024-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
180408,High St,2024-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
180408,High St,2024-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
180408,High St,2024-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.37
180408,High St,2024-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.55
180408,High St,2024-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.95
180408,High St,2024-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
180408,High St,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
180408,High St,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
180408,High St,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.05
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.59
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.21
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.83
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,51.2
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.3
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,163.4
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.0
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.7
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,53.2
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
180408,High St,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
180408,High St,2024-02-27T21:00:00.000+00:00,transformer,,Temperature,C,24.5
180408,High St,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180408,High St,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
180408,High St,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180408,High St,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
180408,High St,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180408,High St,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
180408,High St,2024-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
180408,High St,2024-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
180408,High St,2024-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
180408,High St,2024-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.69
180408,High St,2024-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.97
180408,High St,2024-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.41
180408,High St,2024-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
180408,High St,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
180408,High St,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
180408,High St,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.09
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.8
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.56
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.62
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,50.8
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.1
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,176.4
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.6
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
180408,High St,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
180408,High St,2024-02-27T20:50:00.000+00:00,transformer,,Temperature,C,24.4
180408,High St,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180408,High St,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
180408,High St,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180408,High St,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
180408,High St,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180408,High St,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
180408,High St,2024-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
180408,High St,2024-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
180408,High St,2024-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
180408,High St,2024-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.22
180408,High St,2024-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.74
180408,High St,2024-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.87
180408,High St,2024-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
180408,High St,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
180408,High St,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
180408,High St,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.73
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.42
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.21
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.59
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,45.8
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,150.1
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.6
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.68
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
180408,High St,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
180408,High St,2024-02-27T20:40:00.000+00:00,transformer,,Temperature,C,24.4
180408,High St,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180408,High St,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
180408,High St,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180408,High St,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
180408,High St,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180408,High St,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
180408,High St,2024-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
180408,High St,2024-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
180408,High St,2024-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
180408,High St,2024-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.19
180408,High St,2024-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.31
180408,High St,2024-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.98
180408,High St,2024-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
180408,High St,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
180408,High St,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
180408,High St,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
