Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.02
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.34
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.41
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.7
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,160.1
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,175.2
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,50.8
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
180408,High St,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
180408,High St,2024-02-27T20:30:00.000+00:00,transformer,,Temperature,C,24.4
180408,High St,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180408,High St,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
180408,High St,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180408,High St,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
180408,High St,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180408,High St,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
180408,High St,2024-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
180408,High St,2024-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
180408,High St,2024-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
180408,High St,2024-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.91
180408,High St,2024-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.51
180408,High St,2024-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.63
180408,High St,2024-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
180408,High St,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
180408,High St,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
180408,High St,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.12
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.04
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.46
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,48.7
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,143.2
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.2
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.3
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.34
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,56.8
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
180408,High St,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
180408,High St,2024-02-27T20:20:00.000+00:00,transformer,,Temperature,C,24.4
180408,High St,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180408,High St,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
180408,High St,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180408,High St,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
180408,High St,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180408,High St,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
180408,High St,2024-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
180408,High St,2024-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
180408,High St,2024-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
180408,High St,2024-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.95
180408,High St,2024-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.12
180408,High St,2024-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.8
180408,High St,2024-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
180408,High St,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
180408,High St,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
180408,High St,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.88
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.85
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.95
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,50.6
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.5
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.8
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.9
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,51.9
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
180408,High St,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
180408,High St,2024-02-27T20:10:00.000+00:00,transformer,,Temperature,C,24.4
180408,High St,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180408,High St,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
180408,High St,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180408,High St,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
180408,High St,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180408,High St,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
180408,High St,2024-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
180408,High St,2024-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
180408,High St,2024-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
180408,High St,2024-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.82
180408,High St,2024-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.64
180408,High St,2024-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.8
180408,High St,2024-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
180408,High St,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
180408,High St,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
180408,High St,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.07
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.73
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.02
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.48
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,55.3
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,161.9
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.4
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.33
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
180408,High St,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
180408,High St,2024-02-27T20:00:00.000+00:00,transformer,,Temperature,C,24.3
180408,High St,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180408,High St,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
180408,High St,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180408,High St,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
180408,High St,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180408,High St,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
180408,High St,2024-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
180408,High St,2024-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
180408,High St,2024-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
180408,High St,2024-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,66.39
180408,High St,2024-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.68
180408,High St,2024-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.29
180408,High St,2024-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
180408,High St,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
180408,High St,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
180408,High St,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.23
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.15
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.99
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.3
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,75.5
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,175.9
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,217.4
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.4
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.67
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,45.0
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
180408,High St,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
180408,High St,2024-02-27T19:50:00.000+00:00,transformer,,Temperature,C,24.3
180408,High St,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180408,High St,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
180408,High St,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180408,High St,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
180408,High St,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180408,High St,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
180408,High St,2024-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
180408,High St,2024-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
180408,High St,2024-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
180408,High St,2024-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,72.87
180408,High St,2024-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,71.15
180408,High St,2024-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.82
180408,High St,2024-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
180408,High St,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
180408,High St,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
180408,High St,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.92
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.37
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.08
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,58.79
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.44
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,85.6
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,180.9
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,248.5
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,160.4
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.65
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,47.1
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
180408,High St,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
180408,High St,2024-02-27T19:40:00.000+00:00,transformer,,Temperature,C,24.2
180408,High St,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180408,High St,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
180408,High St,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
180408,High St,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
180408,High St,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180408,High St,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
180408,High St,2024-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
180408,High St,2024-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
180408,High St,2024-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
180408,High St,2024-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.1
180408,High St,2024-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,77.79
180408,High St,2024-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.68
180408,High St,2024-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
180408,High St,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
180408,High St,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
180408,High St,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.95
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.41
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.76
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.89
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.15
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,64.2
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,192.5
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,204.9
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.0
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.93
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.63
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,68.2
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
180408,High St,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
180408,High St,2024-02-27T19:30:00.000+00:00,transformer,,Temperature,C,24.1
180408,High St,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180408,High St,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
180408,High St,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180408,High St,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
180408,High St,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180408,High St,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
180408,High St,2024-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
180408,High St,2024-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
180408,High St,2024-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
180408,High St,2024-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,79.74
180408,High St,2024-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.15
180408,High St,2024-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.3
180408,High St,2024-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
180408,High St,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.8
180408,High St,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
180408,High St,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.43
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.43
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,64.02
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.27
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,106.6
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,207.7
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,268.2
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.4
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.19
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,60.8
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
180408,High St,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
180408,High St,2024-02-27T19:20:00.000+00:00,transformer,,Temperature,C,24.1
180408,High St,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180408,High St,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
180408,High St,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180408,High St,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
180408,High St,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180408,High St,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
180408,High St,2024-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
180408,High St,2024-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
180408,High St,2024-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
180408,High St,2024-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,81.67
180408,High St,2024-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,81.42
180408,High St,2024-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.88
180408,High St,2024-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
180408,High St,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
180408,High St,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
180408,High St,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.38
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.61
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,59.88
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.26
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,90.9
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,151.7
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,251.5
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.8
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.15
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.28
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,53.4
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
180408,High St,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
180408,High St,2024-02-27T19:10:00.000+00:00,transformer,,Temperature,C,24.1
180408,High St,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180408,High St,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
180408,High St,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180408,High St,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
180408,High St,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180408,High St,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
180408,High St,2024-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
180408,High St,2024-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
180408,High St,2024-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
180408,High St,2024-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.26
180408,High St,2024-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.27
180408,High St,2024-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.67
180408,High St,2024-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
180408,High St,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
180408,High St,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
180408,High St,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.04
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.07
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.08
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,61.96
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.27
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,103.0
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,160.5
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,260.5
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.6
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.41
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,53.2
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
180408,High St,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
180408,High St,2024-02-27T19:00:00.000+00:00,transformer,,Temperature,C,24.0
180408,High St,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180408,High St,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
180408,High St,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180408,High St,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
180408,High St,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180408,High St,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
180408,High St,2024-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
180408,High St,2024-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
180408,High St,2024-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
180408,High St,2024-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.99
180408,High St,2024-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.57
180408,High St,2024-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.03
180408,High St,2024-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
180408,High St,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
180408,High St,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
180408,High St,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.42
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.42
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.12
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,66.1
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.9
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,183.5
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.1
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.01
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.08
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,58.7
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.2
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
180408,High St,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
180408,High St,2024-02-27T18:50:00.000+00:00,transformer,,Temperature,C,24.0
180408,High St,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180408,High St,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
180408,High St,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180408,High St,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
180408,High St,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180408,High St,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
180408,High St,2024-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
180408,High St,2024-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
180408,High St,2024-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
180408,High St,2024-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.44
180408,High St,2024-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.4
180408,High St,2024-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.63
180408,High St,2024-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
180408,High St,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
180408,High St,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
180408,High St,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.32
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.65
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.11
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,86.4
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.6
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,208.8
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.93
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.64
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,64.4
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.2
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
180408,High St,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
180408,High St,2024-02-27T18:40:00.000+00:00,transformer,,Temperature,C,23.9
180408,High St,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180408,High St,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
180408,High St,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180408,High St,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
180408,High St,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
180408,High St,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
180408,High St,2024-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
180408,High St,2024-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
180408,High St,2024-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
180408,High St,2024-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.09
180408,High St,2024-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.47
180408,High St,2024-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.79
180408,High St,2024-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,136.7
180408,High St,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
180408,High St,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
180408,High St,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.46
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.6
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.93
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.05
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,86.1
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.6
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,211.2
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.68
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.22
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,60.5
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
180408,High St,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
180408,High St,2024-02-27T18:30:00.000+00:00,transformer,,Temperature,C,23.9
180408,High St,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180408,High St,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
180408,High St,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180408,High St,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
180408,High St,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180408,High St,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
180408,High St,2024-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
180408,High St,2024-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
180408,High St,2024-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
180408,High St,2024-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.38
180408,High St,2024-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.7
180408,High St,2024-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.93
180408,High St,2024-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
180408,High St,2024-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
180408,High St,2024-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
180408,High St,2024-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.17
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
