Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.32
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.72
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,54.67
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.45
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,70.9
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,195.7
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,231.9
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,167.7
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.7
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.48
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,53.9
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.7
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
180408,High St,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
180408,High St,2024-02-27T18:20:00.000+00:00,transformer,,Temperature,C,23.9
180408,High St,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180408,High St,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
180408,High St,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180408,High St,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
180408,High St,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180408,High St,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
180408,High St,2024-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
180408,High St,2024-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
180408,High St,2024-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
180408,High St,2024-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,79.62
180408,High St,2024-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,79.22
180408,High St,2024-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.99
180408,High St,2024-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
180408,High St,2024-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
180408,High St,2024-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
180408,High St,2024-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.58
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.04
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,58.84
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.91
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,85.8
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,179.3
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,250.4
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.2
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.49
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.11
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,54.0
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.2
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
180408,High St,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
180408,High St,2024-02-27T18:10:00.000+00:00,transformer,,Temperature,C,23.8
180408,High St,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180408,High St,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
180408,High St,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180408,High St,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
180408,High St,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180408,High St,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
180408,High St,2024-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
180408,High St,2024-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
180408,High St,2024-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
180408,High St,2024-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,76.47
180408,High St,2024-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.85
180408,High St,2024-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.19
180408,High St,2024-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
180408,High St,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
180408,High St,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
180408,High St,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.71
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.47
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,57.98
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.39
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,83.2
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,184.8
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,246.3
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,158.2
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.27
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.08
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,58.6
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.3
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
180408,High St,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
180408,High St,2024-02-27T18:00:00.000+00:00,transformer,,Temperature,C,23.8
180408,High St,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180408,High St,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
180408,High St,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180408,High St,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
180408,High St,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180408,High St,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
180408,High St,2024-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
180408,High St,2024-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
180408,High St,2024-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
180408,High St,2024-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,80.6
180408,High St,2024-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.29
180408,High St,2024-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.93
180408,High St,2024-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
180408,High St,2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
180408,High St,2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
180408,High St,2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.05
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.27
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.01
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.45
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,60.4
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.3
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,193.3
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.1
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.59
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,66.2
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.3
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
180408,High St,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
180408,High St,2024-02-27T17:50:00.000+00:00,transformer,,Temperature,C,23.7
180408,High St,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180408,High St,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
180408,High St,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180408,High St,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
180408,High St,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180408,High St,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
180408,High St,2024-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
180408,High St,2024-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
180408,High St,2024-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
180408,High St,2024-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.26
180408,High St,2024-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.8
180408,High St,2024-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.87
180408,High St,2024-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
180408,High St,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
180408,High St,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
180408,High St,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.37
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.18
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.64
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,61.8
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.2
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,213.4
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,155.2
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.11
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.64
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,86.0
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
180408,High St,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
180408,High St,2024-02-27T17:40:00.000+00:00,transformer,,Temperature,C,23.7
180408,High St,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180408,High St,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
180408,High St,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180408,High St,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
180408,High St,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180408,High St,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
180408,High St,2024-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
180408,High St,2024-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
180408,High St,2024-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
180408,High St,2024-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.68
180408,High St,2024-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.32
180408,High St,2024-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.1
180408,High St,2024-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
180408,High St,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
180408,High St,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
180408,High St,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.8
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.83
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.96
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.6
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.67
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,65.6
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,173.7
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,212.8
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.5
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.61
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.01
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,61.9
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.4
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
180408,High St,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
180408,High St,2024-02-27T17:30:00.000+00:00,transformer,,Temperature,C,23.6
180408,High St,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180408,High St,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
180408,High St,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
180408,High St,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
180408,High St,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
180408,High St,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
180408,High St,2024-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
180408,High St,2024-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
180408,High St,2024-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
180408,High St,2024-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,81.03
180408,High St,2024-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.01
180408,High St,2024-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.23
180408,High St,2024-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
180408,High St,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
180408,High St,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
180408,High St,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.03
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.78
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.16
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,52.7
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,155.9
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,192.0
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.3
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.87
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,50.7
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
180408,High St,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
180408,High St,2024-02-27T17:20:00.000+00:00,transformer,,Temperature,C,23.6
180408,High St,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180408,High St,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
180408,High St,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
180408,High St,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
180408,High St,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180408,High St,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
180408,High St,2024-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
180408,High St,2024-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180408,High St,2024-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
180408,High St,2024-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.64
180408,High St,2024-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.21
180408,High St,2024-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.55
180408,High St,2024-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
180408,High St,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
180408,High St,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
180408,High St,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.58
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.93
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.44
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.65
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.6
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,178.2
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,169.3
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.9
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,52.6
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
180408,High St,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
180408,High St,2024-02-27T17:10:00.000+00:00,transformer,,Temperature,C,23.5
180408,High St,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180408,High St,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
180408,High St,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180408,High St,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
180408,High St,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180408,High St,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
180408,High St,2024-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
180408,High St,2024-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
180408,High St,2024-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
180408,High St,2024-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.83
180408,High St,2024-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.38
180408,High St,2024-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.28
180408,High St,2024-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
180408,High St,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
180408,High St,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
180408,High St,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.32
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.59
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.82
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,47.8
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.3
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,162.2
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.4
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.51
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,111.6
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,157.6
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
180408,High St,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
180408,High St,2024-02-27T17:00:00.000+00:00,transformer,,Temperature,C,23.5
180408,High St,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180408,High St,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
180408,High St,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
180408,High St,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
180408,High St,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
180408,High St,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
180408,High St,2024-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
180408,High St,2024-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
180408,High St,2024-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
180408,High St,2024-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,76.42
180408,High St,2024-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.76
180408,High St,2024-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.67
180408,High St,2024-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
180408,High St,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
180408,High St,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
180408,High St,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.45
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.45
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.23
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,62.8
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,158.2
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,185.3
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.2
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.46
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,72.1
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.7
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
180408,High St,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
180408,High St,2024-02-27T16:50:00.000+00:00,transformer,,Temperature,C,23.4
180408,High St,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180408,High St,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
180408,High St,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180408,High St,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
180408,High St,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180408,High St,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
180408,High St,2024-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
180408,High St,2024-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
180408,High St,2024-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
180408,High St,2024-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,75.56
180408,High St,2024-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.59
180408,High St,2024-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.97
180408,High St,2024-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
180408,High St,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
180408,High St,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
180408,High St,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.34
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.41
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.37
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,173.9
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,173.9
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.4
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.32
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,58.4
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.7
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
180408,High St,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
180408,High St,2024-02-27T16:40:00.000+00:00,transformer,,Temperature,C,23.4
180408,High St,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180408,High St,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
180408,High St,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180408,High St,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
180408,High St,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180408,High St,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
180408,High St,2024-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
180408,High St,2024-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
180408,High St,2024-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
180408,High St,2024-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
180408,High St,2024-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.93
180408,High St,2024-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.15
180408,High St,2024-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
180408,High St,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
180408,High St,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
180408,High St,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.7
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.42
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.71
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,50.7
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,167.3
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,203.5
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,158.0
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.19
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,70.1
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.2
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
180408,High St,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
180408,High St,2024-02-27T16:30:00.000+00:00,transformer,,Temperature,C,23.3
180408,High St,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180408,High St,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
180408,High St,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180408,High St,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
180408,High St,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
180408,High St,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
180408,High St,2024-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
180408,High St,2024-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
180408,High St,2024-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
180408,High St,2024-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,76.26
180408,High St,2024-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.24
180408,High St,2024-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.18
180408,High St,2024-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
180408,High St,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
180408,High St,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
180408,High St,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.57
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.01
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.93
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.29
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,48.6
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,181.8
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,220.1
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,202.1
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.8
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,75.2
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.2
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
180408,High St,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
180408,High St,2024-02-27T16:20:00.000+00:00,transformer,,Temperature,C,23.2
180408,High St,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180408,High St,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
180408,High St,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180408,High St,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
180408,High St,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180408,High St,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
180408,High St,2024-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
180408,High St,2024-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
180408,High St,2024-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
180408,High St,2024-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,80.04
180408,High St,2024-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.63
180408,High St,2024-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.56
180408,High St,2024-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
180408,High St,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
180408,High St,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
180408,High St,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
