Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.63
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.98
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.42
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.55
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,56.7
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.2
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,196.9
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,168.5
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.18
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.7
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
180408,High St,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
180408,High St,2024-02-27T16:10:00.000+00:00,transformer,,Temperature,C,23.1
180408,High St,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180408,High St,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
180408,High St,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180408,High St,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
180408,High St,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180408,High St,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
180408,High St,2024-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
180408,High St,2024-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
180408,High St,2024-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
180408,High St,2024-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.36
180408,High St,2024-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.79
180408,High St,2024-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.17
180408,High St,2024-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
180408,High St,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
180408,High St,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
180408,High St,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.2
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.02
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,57.4
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.73
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,99.0
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.2
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,242.9
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.1
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.51
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.2
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,46.7
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
180408,High St,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
180408,High St,2024-02-27T16:00:00.000+00:00,transformer,,Temperature,C,23.0
180408,High St,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180408,High St,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
180408,High St,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180408,High St,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
180408,High St,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180408,High St,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
180408,High St,2024-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
180408,High St,2024-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
180408,High St,2024-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
180408,High St,2024-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.95
180408,High St,2024-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,72.45
180408,High St,2024-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.82
180408,High St,2024-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
180408,High St,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
180408,High St,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
180408,High St,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.9
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.23
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.75
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,58.56
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.02
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,71.3
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,171.8
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,248.2
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,199.1
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.93
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.45
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,52.0
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
180408,High St,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
180408,High St,2024-02-27T15:50:00.000+00:00,transformer,,Temperature,C,22.9
180408,High St,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
180408,High St,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
180408,High St,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180408,High St,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
180408,High St,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180408,High St,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
180408,High St,2024-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
180408,High St,2024-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
180408,High St,2024-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
180408,High St,2024-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,73.13
180408,High St,2024-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,74.76
180408,High St,2024-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,73.96
180408,High St,2024-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
180408,High St,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
180408,High St,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
180408,High St,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.59
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.1
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,60.77
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.65
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,85.6
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,152.1
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,256.5
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,189.1
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.1
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.78
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,64.2
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
180408,High St,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
180408,High St,2024-02-27T15:40:00.000+00:00,transformer,,Temperature,C,22.8
180408,High St,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180408,High St,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
180408,High St,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180408,High St,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
180408,High St,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180408,High St,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
180408,High St,2024-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
180408,High St,2024-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
180408,High St,2024-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
180408,High St,2024-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,72.52
180408,High St,2024-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,75.48
180408,High St,2024-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,70.99
180408,High St,2024-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
180408,High St,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
180408,High St,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
180408,High St,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.34
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.61
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,74.47
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.02
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,114.3
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,171.0
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,313.1
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,221.8
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.43
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,96.7
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,144.1
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
180408,High St,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
180408,High St,2024-02-27T15:30:00.000+00:00,transformer,,Temperature,C,22.7
180408,High St,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
180408,High St,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
180408,High St,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180408,High St,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
180408,High St,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180408,High St,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
180408,High St,2024-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
180408,High St,2024-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
180408,High St,2024-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
180408,High St,2024-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,80.84
180408,High St,2024-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,89.64
180408,High St,2024-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,74.9
180408,High St,2024-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
180408,High St,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
180408,High St,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.7
180408,High St,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.79
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.38
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,58.12
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.54
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,82.1
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.9
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,246.3
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,182.2
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.79
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,91.0
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.1
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
180408,High St,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
180408,High St,2024-02-27T15:20:00.000+00:00,transformer,,Temperature,C,22.6
180408,High St,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180408,High St,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
180408,High St,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180408,High St,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
180408,High St,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180408,High St,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
180408,High St,2024-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
180408,High St,2024-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
180408,High St,2024-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
180408,High St,2024-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,74.33
180408,High St,2024-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,72.17
180408,High St,2024-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.97
180408,High St,2024-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
180408,High St,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
180408,High St,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
180408,High St,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.26
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.92
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.09
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,58.88
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.06
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,63.5
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,168.3
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,246.4
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,196.3
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.24
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,66.7
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
180408,High St,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
180408,High St,2024-02-27T15:10:00.000+00:00,transformer,,Temperature,C,22.5
180408,High St,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180408,High St,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
180408,High St,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180408,High St,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
180408,High St,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180408,High St,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
180408,High St,2024-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
180408,High St,2024-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
180408,High St,2024-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
180408,High St,2024-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,71.4
180408,High St,2024-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,73.58
180408,High St,2024-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,71.12
180408,High St,2024-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
180408,High St,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
180408,High St,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
180408,High St,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.04
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.96
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,62.7
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.2
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,93.7
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,156.6
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,261.9
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,177.1
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.64
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,68.2
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
180408,High St,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
180408,High St,2024-02-27T15:00:00.000+00:00,transformer,,Temperature,C,22.4
180408,High St,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180408,High St,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
180408,High St,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180408,High St,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
180408,High St,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180408,High St,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
180408,High St,2024-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
180408,High St,2024-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
180408,High St,2024-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
180408,High St,2024-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,69.65
180408,High St,2024-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,77.34
180408,High St,2024-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.13
180408,High St,2024-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
180408,High St,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
180408,High St,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
180408,High St,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.09
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.88
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.11
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.34
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,68.3
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.5
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,202.1
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.3
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.33
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,62.0
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
180408,High St,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
180408,High St,2024-02-27T14:50:00.000+00:00,transformer,,Temperature,C,22.3
180408,High St,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180408,High St,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
180408,High St,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180408,High St,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
180408,High St,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180408,High St,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
180408,High St,2024-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
180408,High St,2024-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
180408,High St,2024-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
180408,High St,2024-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,63.13
180408,High St,2024-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.48
180408,High St,2024-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.15
180408,High St,2024-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
180408,High St,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
180408,High St,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
180408,High St,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.19
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.95
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.98
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.28
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,60.1
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,200.3
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,190.3
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.29
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,81.8
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.7
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
180408,High St,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
180408,High St,2024-02-27T14:40:00.000+00:00,transformer,,Temperature,C,22.2
180408,High St,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180408,High St,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
180408,High St,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180408,High St,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
180408,High St,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180408,High St,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
180408,High St,2024-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
180408,High St,2024-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
180408,High St,2024-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
180408,High St,2024-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,69.96
180408,High St,2024-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,60.63
180408,High St,2024-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.44
180408,High St,2024-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
180408,High St,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
180408,High St,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
180408,High St,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.81
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.91
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,52.91
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.64
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,54.5
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,171.4
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,222.0
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,206.4
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.42
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,88.0
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.6
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
180408,High St,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
180408,High St,2024-02-27T14:30:00.000+00:00,transformer,,Temperature,C,22.1
180408,High St,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
180408,High St,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
180408,High St,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180408,High St,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
180408,High St,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180408,High St,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
180408,High St,2024-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
180408,High St,2024-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
180408,High St,2024-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
180408,High St,2024-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,79.09
180408,High St,2024-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,66.39
180408,High St,2024-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,70.85
180408,High St,2024-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
180408,High St,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
180408,High St,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
180408,High St,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.41
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.01
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.57
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.95
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,45.8
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,197.3
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,185.3
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.5
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,53.8
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
180408,High St,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
180408,High St,2024-02-27T14:20:00.000+00:00,transformer,,Temperature,C,22.0
180408,High St,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180408,High St,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
180408,High St,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180408,High St,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
180408,High St,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180408,High St,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
180408,High St,2024-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
180408,High St,2024-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
180408,High St,2024-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
180408,High St,2024-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,63.39
180408,High St,2024-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.36
180408,High St,2024-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.52
180408,High St,2024-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
180408,High St,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
180408,High St,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
180408,High St,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.64
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.7
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.9
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.05
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,49.9
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.4
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,205.3
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,183.9
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.33
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
180408,High St,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
180408,High St,2024-02-27T14:10:00.000+00:00,transformer,,Temperature,C,21.9
180408,High St,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
180408,High St,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
180408,High St,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180408,High St,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
180408,High St,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180408,High St,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
180408,High St,2024-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
180408,High St,2024-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
180408,High St,2024-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
180408,High St,2024-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,62.41
180408,High St,2024-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,61.85
180408,High St,2024-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.26
180408,High St,2024-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
180408,High St,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
180408,High St,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
180408,High St,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
