Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.24
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.18
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,60.04
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.72
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,83.7
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,159.6
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,252.4
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,196.0
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.76
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,41.9
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
180408,High St,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
180408,High St,2024-02-27T14:00:00.000+00:00,transformer,,Temperature,C,21.8
180408,High St,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180408,High St,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
180408,High St,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180408,High St,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
180408,High St,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180408,High St,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
180408,High St,2024-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
180408,High St,2024-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
180408,High St,2024-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
180408,High St,2024-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,63.36
180408,High St,2024-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,74.05
180408,High St,2024-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,74.26
180408,High St,2024-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
180408,High St,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
180408,High St,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
180408,High St,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.22
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.48
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.26
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.83
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,45.3
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,170.3
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,204.9
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,210.4
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.72
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
180408,High St,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
180408,High St,2024-02-27T13:50:00.000+00:00,transformer,,Temperature,C,21.8
180408,High St,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180408,High St,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
180408,High St,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180408,High St,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
180408,High St,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180408,High St,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
180408,High St,2024-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
180408,High St,2024-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
180408,High St,2024-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
180408,High St,2024-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,65.92
180408,High St,2024-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,63.63
180408,High St,2024-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,72.2
180408,High St,2024-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
180408,High St,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
180408,High St,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
180408,High St,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.46
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.25
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.93
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.6
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,62.6
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,148.8
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,229.4
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,188.7
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.89
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
180408,High St,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
180408,High St,2024-02-27T13:40:00.000+00:00,transformer,,Temperature,C,21.7
180408,High St,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180408,High St,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
180408,High St,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180408,High St,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
180408,High St,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180408,High St,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
180408,High St,2024-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
180408,High St,2024-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
180408,High St,2024-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
180408,High St,2024-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,58.92
180408,High St,2024-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,67.26
180408,High St,2024-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.86
180408,High St,2024-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
180408,High St,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
180408,High St,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
180408,High St,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.26
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.46
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,55.1
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.63
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,63.3
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.3
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,233.8
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,214.0
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
180408,High St,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
180408,High St,2024-02-27T13:30:00.000+00:00,transformer,,Temperature,C,21.5
180408,High St,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180408,High St,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
180408,High St,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180408,High St,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
180408,High St,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180408,High St,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
180408,High St,2024-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
180408,High St,2024-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
180408,High St,2024-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
180408,High St,2024-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,60.77
180408,High St,2024-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,68.41
180408,High St,2024-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,71.86
180408,High St,2024-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
180408,High St,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
180408,High St,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
180408,High St,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.42
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.76
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.88
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.94
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,55.6
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.5
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,193.7
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,189.4
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
180408,High St,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
180408,High St,2024-02-27T13:20:00.000+00:00,transformer,,Temperature,C,21.4
180408,High St,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180408,High St,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
180408,High St,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180408,High St,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
180408,High St,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180408,High St,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
180408,High St,2024-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
180408,High St,2024-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
180408,High St,2024-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180408,High St,2024-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.04
180408,High St,2024-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.5
180408,High St,2024-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,64.77
180408,High St,2024-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
180408,High St,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
180408,High St,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
180408,High St,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.37
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.15
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.44
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.74
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,58.1
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.1
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,209.9
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,210.2
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.9
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,37.7
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
180408,High St,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
180408,High St,2024-02-27T13:10:00.000+00:00,transformer,,Temperature,C,21.3
180408,High St,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180408,High St,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
180408,High St,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180408,High St,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
180408,High St,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180408,High St,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
180408,High St,2024-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
180408,High St,2024-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
180408,High St,2024-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
180408,High St,2024-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.67
180408,High St,2024-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,64.06
180408,High St,2024-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.23
180408,High St,2024-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
180408,High St,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
180408,High St,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
180408,High St,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.43
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.84
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.23
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.9
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,57.7
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,160.3
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,219.6
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,193.9
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
180408,High St,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
180408,High St,2024-02-27T13:00:00.000+00:00,transformer,,Temperature,C,21.2
180408,High St,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180408,High St,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
180408,High St,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180408,High St,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
180408,High St,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180408,High St,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
180408,High St,2024-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
180408,High St,2024-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
180408,High St,2024-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
180408,High St,2024-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,60.38
180408,High St,2024-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,63.67
180408,High St,2024-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.97
180408,High St,2024-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
180408,High St,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
180408,High St,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
180408,High St,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.14
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.31
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.76
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,52.2
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,158.7
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,208.4
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,190.1
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.27
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
180408,High St,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
180408,High St,2024-02-27T12:50:00.000+00:00,transformer,,Temperature,C,21.0
180408,High St,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180408,High St,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
180408,High St,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180408,High St,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
180408,High St,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180408,High St,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
180408,High St,2024-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
180408,High St,2024-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
180408,High St,2024-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
180408,High St,2024-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,60.3
180408,High St,2024-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,62.06
180408,High St,2024-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.62
180408,High St,2024-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
180408,High St,2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
180408,High St,2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
180408,High St,2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.63
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.21
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.34
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.63
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,57.2
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.7
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,218.9
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,197.7
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.6
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
180408,High St,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
180408,High St,2024-02-27T12:40:00.000+00:00,transformer,,Temperature,C,20.9
180408,High St,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180408,High St,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
180408,High St,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180408,High St,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
180408,High St,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180408,High St,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
180408,High St,2024-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
180408,High St,2024-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
180408,High St,2024-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
180408,High St,2024-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.05
180408,High St,2024-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,64.39
180408,High St,2024-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.68
180408,High St,2024-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
180408,High St,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
180408,High St,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
180408,High St,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.51
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.84
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.16
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.16
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,74.0
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,156.0
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,229.4
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,181.5
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.54
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
180408,High St,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
180408,High St,2024-02-27T12:30:00.000+00:00,transformer,,Temperature,C,20.8
180408,High St,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180408,High St,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
180408,High St,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180408,High St,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
180408,High St,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180408,High St,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
180408,High St,2024-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
180408,High St,2024-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
180408,High St,2024-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
180408,High St,2024-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.18
180408,High St,2024-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.36
180408,High St,2024-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,64.47
180408,High St,2024-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
180408,High St,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
180408,High St,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
180408,High St,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.44
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.54
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.12
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.24
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,51.9
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.8
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,193.9
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.3
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.88
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
180408,High St,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
180408,High St,2024-02-27T12:20:00.000+00:00,transformer,,Temperature,C,20.6
180408,High St,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180408,High St,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
180408,High St,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180408,High St,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
180408,High St,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180408,High St,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
180408,High St,2024-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
180408,High St,2024-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
180408,High St,2024-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
180408,High St,2024-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.23
180408,High St,2024-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.91
180408,High St,2024-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.99
180408,High St,2024-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
180408,High St,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
180408,High St,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
180408,High St,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.58
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.21
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,56.59
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.38
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,72.8
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,163.2
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,239.1
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,186.3
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.53
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,54.1
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.1
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
180408,High St,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
180408,High St,2024-02-27T12:10:00.000+00:00,transformer,,Temperature,C,20.5
180408,High St,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180408,High St,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
180408,High St,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180408,High St,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
180408,High St,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180408,High St,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
180408,High St,2024-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
180408,High St,2024-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
180408,High St,2024-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
180408,High St,2024-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,71.24
180408,High St,2024-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,73.33
180408,High St,2024-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,68.23
180408,High St,2024-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
180408,High St,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
180408,High St,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
180408,High St,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.3
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.65
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.11
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.24
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,62.6
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.6
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,218.4
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.4
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.34
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,49.5
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
180408,High St,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
180408,High St,2024-02-27T12:00:00.000+00:00,transformer,,Temperature,C,20.4
180408,High St,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180408,High St,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
180408,High St,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180408,High St,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
180408,High St,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180408,High St,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
180408,High St,2024-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
180408,High St,2024-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
180408,High St,2024-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
180408,High St,2024-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.01
180408,High St,2024-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,68.87
180408,High St,2024-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.58
180408,High St,2024-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
