Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
180408,High St,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
180408,High St,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.8
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.69
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,56.23
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.74
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,78.6
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.8
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,236.6
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,185.8
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.95
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,61.0
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
180408,High St,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
180408,High St,2024-02-27T11:50:00.000+00:00,transformer,,Temperature,C,20.3
180408,High St,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180408,High St,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
180408,High St,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180408,High St,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
180408,High St,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180408,High St,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
180408,High St,2024-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
180408,High St,2024-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
180408,High St,2024-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
180408,High St,2024-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,65.39
180408,High St,2024-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.68
180408,High St,2024-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,67.81
180408,High St,2024-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
180408,High St,2024-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
180408,High St,2024-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
180408,High St,2024-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.4
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.33
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,55.3
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.9
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,73.6
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.9
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,233.3
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,198.2
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.41
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,52.6
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
180408,High St,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
180408,High St,2024-02-27T11:40:00.000+00:00,transformer,,Temperature,C,20.1
180408,High St,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180408,High St,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
180408,High St,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180408,High St,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
180408,High St,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180408,High St,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
180408,High St,2024-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
180408,High St,2024-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
180408,High St,2024-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
180408,High St,2024-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,63.5
180408,High St,2024-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.69
180408,High St,2024-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,71.1
180408,High St,2024-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
180408,High St,2024-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
180408,High St,2024-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
180408,High St,2024-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.6
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.12
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.69
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.29
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,55.6
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.9
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,206.1
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,166.5
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.36
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,69.8
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.4
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
180408,High St,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
180408,High St,2024-02-27T11:30:00.000+00:00,transformer,,Temperature,C,20.0
180408,High St,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180408,High St,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
180408,High St,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180408,High St,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
180408,High St,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180408,High St,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
180408,High St,2024-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
180408,High St,2024-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
180408,High St,2024-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
180408,High St,2024-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,69.73
180408,High St,2024-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.64
180408,High St,2024-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.8
180408,High St,2024-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
180408,High St,2024-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
180408,High St,2024-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
180408,High St,2024-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.86
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.84
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.91
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.88
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.12
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,50.9
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.1
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,207.1
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,182.2
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.4
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,72.2
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.6
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
180408,High St,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
180408,High St,2024-02-27T11:20:00.000+00:00,transformer,,Temperature,C,19.9
180408,High St,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180408,High St,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
180408,High St,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180408,High St,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
180408,High St,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180408,High St,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
180408,High St,2024-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
180408,High St,2024-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
180408,High St,2024-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
180408,High St,2024-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,73.17
180408,High St,2024-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,62.33
180408,High St,2024-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,68.51
180408,High St,2024-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
180408,High St,2024-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
180408,High St,2024-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
180408,High St,2024-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.4
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.55
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,53.09
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.2
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,68.4
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.9
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,225.0
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,215.7
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.46
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.14
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,64.8
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.7
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
180408,High St,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
180408,High St,2024-02-27T11:10:00.000+00:00,transformer,,Temperature,C,19.9
180408,High St,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180408,High St,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
180408,High St,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180408,High St,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
180408,High St,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180408,High St,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
180408,High St,2024-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
180408,High St,2024-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
180408,High St,2024-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
180408,High St,2024-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,69.51
180408,High St,2024-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.48
180408,High St,2024-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,74.26
180408,High St,2024-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
180408,High St,2024-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
180408,High St,2024-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
180408,High St,2024-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.68
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.06
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.75
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.38
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,54.7
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.6
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,197.6
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.8
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.83
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,69.2
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
180408,High St,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
180408,High St,2024-02-27T11:00:00.000+00:00,transformer,,Temperature,C,19.8
180408,High St,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180408,High St,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
180408,High St,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180408,High St,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
180408,High St,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180408,High St,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
180408,High St,2024-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
180408,High St,2024-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
180408,High St,2024-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
180408,High St,2024-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,66.82
180408,High St,2024-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.89
180408,High St,2024-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.86
180408,High St,2024-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
180408,High St,2024-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
180408,High St,2024-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
180408,High St,2024-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.8
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.05
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.44
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.33
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,51.6
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.9
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,188.2
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.2
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.12
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,60.2
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.6
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
180408,High St,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
180408,High St,2024-02-27T10:50:00.000+00:00,transformer,,Temperature,C,19.7
180408,High St,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180408,High St,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
180408,High St,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180408,High St,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
180408,High St,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180408,High St,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
180408,High St,2024-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
180408,High St,2024-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
180408,High St,2024-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
180408,High St,2024-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,63.61
180408,High St,2024-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.68
180408,High St,2024-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.83
180408,High St,2024-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
180408,High St,2024-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
180408,High St,2024-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
180408,High St,2024-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.2
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.81
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.67
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.14
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,54.4
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.5
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,185.7
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.3
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.86
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,82.9
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.2
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
180408,High St,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
180408,High St,2024-02-27T10:40:00.000+00:00,transformer,,Temperature,C,19.6
180408,High St,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180408,High St,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
180408,High St,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180408,High St,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
180408,High St,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180408,High St,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
180408,High St,2024-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
180408,High St,2024-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
180408,High St,2024-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
180408,High St,2024-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,67.38
180408,High St,2024-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.53
180408,High St,2024-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.95
180408,High St,2024-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
180408,High St,2024-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
180408,High St,2024-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
180408,High St,2024-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.03
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.64
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.62
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.76
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,69.9
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.1
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,218.3
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.4
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.65
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,58.7
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
180408,High St,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
180408,High St,2024-02-27T10:30:00.000+00:00,transformer,,Temperature,C,19.5
180408,High St,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180408,High St,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
180408,High St,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180408,High St,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
180408,High St,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180408,High St,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
180408,High St,2024-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
180408,High St,2024-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
180408,High St,2024-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
180408,High St,2024-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,64.04
180408,High St,2024-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,67.2
180408,High St,2024-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.98
180408,High St,2024-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
180408,High St,2024-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
180408,High St,2024-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
180408,High St,2024-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.65
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.44
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.32
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.57
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,59.2
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.0
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,225.6
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,183.8
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.48
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,61.7
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
180408,High St,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
180408,High St,2024-02-27T10:20:00.000+00:00,transformer,,Temperature,C,19.4
180408,High St,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180408,High St,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
180408,High St,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180408,High St,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
180408,High St,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180408,High St,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
180408,High St,2024-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
180408,High St,2024-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
180408,High St,2024-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
180408,High St,2024-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.8
180408,High St,2024-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,67.05
180408,High St,2024-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.99
180408,High St,2024-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
180408,High St,2024-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
180408,High St,2024-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
180408,High St,2024-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.86
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.53
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.65
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.06
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,40.6
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.4
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,183.9
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,155.7
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.93
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,60.7
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
180408,High St,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
180408,High St,2024-02-27T10:10:00.000+00:00,transformer,,Temperature,C,19.3
180408,High St,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180408,High St,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
180408,High St,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180408,High St,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
180408,High St,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180408,High St,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
180408,High St,2024-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
180408,High St,2024-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
180408,High St,2024-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
180408,High St,2024-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,67.25
180408,High St,2024-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.87
180408,High St,2024-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.93
180408,High St,2024-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
180408,High St,2024-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
180408,High St,2024-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
180408,High St,2024-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.26
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.2
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.07
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.02
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,174.2
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,196.2
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,184.9
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.37
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,67.5
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.3
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
180408,High St,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
180408,High St,2024-02-27T10:00:00.000+00:00,transformer,,Temperature,C,19.2
180408,High St,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180408,High St,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
180408,High St,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180408,High St,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
180408,High St,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180408,High St,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
180408,High St,2024-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
180408,High St,2024-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
180408,High St,2024-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
180408,High St,2024-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,78.16
180408,High St,2024-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.97
180408,High St,2024-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.42
180408,High St,2024-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
180408,High St,2024-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
180408,High St,2024-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
180408,High St,2024-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.14
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.28
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.94
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.51
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.06
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,49.3
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.5
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,188.5
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,193.5
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.42
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,60.3
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
180408,High St,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
180408,High St,2024-02-27T09:50:00.000+00:00,transformer,,Temperature,C,19.1
180408,High St,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
180408,High St,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
180408,High St,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
180408,High St,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
180408,High St,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180408,High St,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
180408,High St,2024-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
180408,High St,2024-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
180408,High St,2024-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
