Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,66.88
180408,High St,2024-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.45
180408,High St,2024-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,68.96
180408,High St,2024-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
180408,High St,2024-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
180408,High St,2024-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
180408,High St,2024-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.3
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.95
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.2
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.86
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,46.9
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.6
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,158.4
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,172.2
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.34
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,70.9
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.8
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
180408,High St,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
180408,High St,2024-02-27T09:40:00.000+00:00,transformer,,Temperature,C,19.0
180408,High St,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180408,High St,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
180408,High St,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180408,High St,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
180408,High St,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180408,High St,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
180408,High St,2024-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
180408,High St,2024-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
180408,High St,2024-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
180408,High St,2024-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,70.86
180408,High St,2024-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.18
180408,High St,2024-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.75
180408,High St,2024-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
180408,High St,2024-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
180408,High St,2024-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
180408,High St,2024-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.07
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.45
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.57
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.66
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,154.9
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,167.0
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.71
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,60.7
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.1
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
180408,High St,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
180408,High St,2024-02-27T09:30:00.000+00:00,transformer,,Temperature,C,18.9
180408,High St,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180408,High St,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
180408,High St,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180408,High St,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
180408,High St,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180408,High St,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
180408,High St,2024-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
180408,High St,2024-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
180408,High St,2024-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
180408,High St,2024-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.83
180408,High St,2024-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.25
180408,High St,2024-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.54
180408,High St,2024-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
180408,High St,2024-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
180408,High St,2024-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
180408,High St,2024-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.24
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.04
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.67
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,57.9
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.8
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,171.6
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,158.8
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.07
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,60.8
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
180408,High St,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
180408,High St,2024-02-27T09:20:00.000+00:00,transformer,,Temperature,C,18.9
180408,High St,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180408,High St,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
180408,High St,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180408,High St,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
180408,High St,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180408,High St,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
180408,High St,2024-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
180408,High St,2024-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
180408,High St,2024-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
180408,High St,2024-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,60.99
180408,High St,2024-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.03
180408,High St,2024-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.4
180408,High St,2024-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
180408,High St,2024-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
180408,High St,2024-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
180408,High St,2024-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.45
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.08
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.41
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,52.2
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.7
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.4
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,154.1
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.72
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.59
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,62.8
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.1
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
180408,High St,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
180408,High St,2024-02-27T09:10:00.000+00:00,transformer,,Temperature,C,18.8
180408,High St,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180408,High St,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
180408,High St,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180408,High St,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
180408,High St,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180408,High St,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
180408,High St,2024-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
180408,High St,2024-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
180408,High St,2024-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
180408,High St,2024-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,60.19
180408,High St,2024-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.27
180408,High St,2024-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.7
180408,High St,2024-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
180408,High St,2024-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
180408,High St,2024-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
180408,High St,2024-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.96
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.44
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.9
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,36.7
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.1
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.85
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.12
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,63.1
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.2
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
180408,High St,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
180408,High St,2024-02-27T09:00:00.000+00:00,transformer,,Temperature,C,18.8
180408,High St,2024-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180408,High St,2024-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
180408,High St,2024-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180408,High St,2024-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
180408,High St,2024-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180408,High St,2024-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
180408,High St,2024-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
180408,High St,2024-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
180408,High St,2024-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
180408,High St,2024-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.26
180408,High St,2024-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.56
180408,High St,2024-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.98
180408,High St,2024-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
180408,High St,2024-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
180408,High St,2024-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
180408,High St,2024-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.74
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.28
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.37
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.2
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.3
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.3
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.34
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.05
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,65.8
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.9
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
180408,High St,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
180408,High St,2024-02-27T08:50:00.000+00:00,transformer,,Temperature,C,18.8
180408,High St,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180408,High St,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
180408,High St,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180408,High St,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
180408,High St,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180408,High St,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
180408,High St,2024-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
180408,High St,2024-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
180408,High St,2024-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
180408,High St,2024-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.39
180408,High St,2024-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.1
180408,High St,2024-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.26
180408,High St,2024-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
180408,High St,2024-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
180408,High St,2024-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
180408,High St,2024-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.06
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.2
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.9
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.06
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.8
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,161.3
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.8
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.26
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,52.3
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.4
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
180408,High St,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
180408,High St,2024-02-27T08:40:00.000+00:00,transformer,,Temperature,C,18.8
180408,High St,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
180408,High St,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
180408,High St,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180408,High St,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
180408,High St,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180408,High St,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
180408,High St,2024-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
180408,High St,2024-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
180408,High St,2024-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
180408,High St,2024-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.05
180408,High St,2024-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.03
180408,High St,2024-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.57
180408,High St,2024-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
180408,High St,2024-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
180408,High St,2024-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
180408,High St,2024-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.57
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.31
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.2
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.34
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,50.9
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.7
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.2
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.55
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
180408,High St,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
180408,High St,2024-02-27T08:30:00.000+00:00,transformer,,Temperature,C,18.8
180408,High St,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180408,High St,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
180408,High St,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180408,High St,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
180408,High St,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180408,High St,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
180408,High St,2024-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
180408,High St,2024-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
180408,High St,2024-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
180408,High St,2024-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.51
180408,High St,2024-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.24
180408,High St,2024-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.69
180408,High St,2024-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
180408,High St,2024-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
180408,High St,2024-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
180408,High St,2024-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.66
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.1
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.02
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.99
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,59.2
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,157.7
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.94
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
180408,High St,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
180408,High St,2024-02-27T08:20:00.000+00:00,transformer,,Temperature,C,18.8
180408,High St,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180408,High St,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
180408,High St,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180408,High St,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
180408,High St,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180408,High St,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
180408,High St,2024-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
180408,High St,2024-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
180408,High St,2024-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
180408,High St,2024-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.29
180408,High St,2024-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.33
180408,High St,2024-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.69
180408,High St,2024-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
180408,High St,2024-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
180408,High St,2024-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
180408,High St,2024-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.05
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.43
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.46
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.4
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.95
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.12
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,44.1
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
180408,High St,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
180408,High St,2024-02-27T08:10:00.000+00:00,transformer,,Temperature,C,18.8
180408,High St,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180408,High St,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
180408,High St,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180408,High St,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
180408,High St,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180408,High St,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
180408,High St,2024-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
180408,High St,2024-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
180408,High St,2024-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
180408,High St,2024-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.58
180408,High St,2024-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.29
180408,High St,2024-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.95
180408,High St,2024-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
180408,High St,2024-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
180408,High St,2024-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
180408,High St,2024-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.46
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.06
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.38
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.12
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.7
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.08
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
180408,High St,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
180408,High St,2024-02-27T08:00:00.000+00:00,transformer,,Temperature,C,18.8
180408,High St,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180408,High St,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
180408,High St,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180408,High St,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
180408,High St,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180408,High St,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
180408,High St,2024-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
180408,High St,2024-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
180408,High St,2024-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
180408,High St,2024-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.53
180408,High St,2024-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
180408,High St,2024-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.79
180408,High St,2024-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
180408,High St,2024-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
180408,High St,2024-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
180408,High St,2024-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.09
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.49
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.24
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.74
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
180408,High St,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
180408,High St,2024-02-27T07:50:00.000+00:00,transformer,,Temperature,C,18.8
180408,High St,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180408,High St,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
180408,High St,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180408,High St,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
180408,High St,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180408,High St,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
180408,High St,2024-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
180408,High St,2024-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
180408,High St,2024-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
180408,High St,2024-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.47
180408,High St,2024-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.57
180408,High St,2024-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.01
180408,High St,2024-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
180408,High St,2024-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
180408,High St,2024-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
180408,High St,2024-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.7
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.24
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.5
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.68
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
180408,High St,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
180408,High St,2024-02-27T07:40:00.000+00:00,transformer,,Temperature,C,18.9
180408,High St,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180408,High St,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
180408,High St,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180408,High St,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
180408,High St,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
