Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
180408,High St,2024-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
180408,High St,2024-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
180408,High St,2024-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
180408,High St,2024-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.71
180408,High St,2024-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.71
180408,High St,2024-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
180408,High St,2024-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
180408,High St,2024-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
180408,High St,2024-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
180408,High St,2024-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.12
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.68
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
180408,High St,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
180408,High St,2024-02-27T07:30:00.000+00:00,transformer,,Temperature,C,18.9
180408,High St,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
180408,High St,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
180408,High St,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180408,High St,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
180408,High St,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180408,High St,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
180408,High St,2024-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
180408,High St,2024-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
180408,High St,2024-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
180408,High St,2024-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
180408,High St,2024-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
180408,High St,2024-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
180408,High St,2024-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
180408,High St,2024-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
180408,High St,2024-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
180408,High St,2024-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.93
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.76
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.52
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
180408,High St,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
180408,High St,2024-02-27T07:20:00.000+00:00,transformer,,Temperature,C,18.9
180408,High St,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
180408,High St,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
180408,High St,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
180408,High St,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
180408,High St,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180408,High St,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
180408,High St,2024-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
180408,High St,2024-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
180408,High St,2024-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
180408,High St,2024-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
180408,High St,2024-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
180408,High St,2024-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.29
180408,High St,2024-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
180408,High St,2024-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
180408,High St,2024-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
180408,High St,2024-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.14
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
180408,High St,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
180408,High St,2024-02-27T07:10:00.000+00:00,transformer,,Temperature,C,19.0
180408,High St,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180408,High St,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
180408,High St,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
180408,High St,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
180408,High St,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180408,High St,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
180408,High St,2024-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
180408,High St,2024-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
180408,High St,2024-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
180408,High St,2024-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.37
180408,High St,2024-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
180408,High St,2024-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
180408,High St,2024-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
180408,High St,2024-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
180408,High St,2024-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
180408,High St,2024-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.65
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.2
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
180408,High St,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
180408,High St,2024-02-27T07:00:00.000+00:00,transformer,,Temperature,C,19.0
180408,High St,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
180408,High St,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
180408,High St,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
180408,High St,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
180408,High St,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180408,High St,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
180408,High St,2024-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
180408,High St,2024-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
180408,High St,2024-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
180408,High St,2024-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.27
180408,High St,2024-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
180408,High St,2024-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
180408,High St,2024-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
180408,High St,2024-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
180408,High St,2024-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
180408,High St,2024-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.86
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.4
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.68
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.66
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.3
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.77
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.72
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,49.4
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
180408,High St,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
180408,High St,2024-02-27T06:50:00.000+00:00,transformer,,Temperature,C,19.1
180408,High St,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
180408,High St,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
180408,High St,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
180408,High St,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
180408,High St,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180408,High St,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
180408,High St,2024-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
180408,High St,2024-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
180408,High St,2024-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
180408,High St,2024-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.3
180408,High St,2024-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
180408,High St,2024-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.65
180408,High St,2024-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
180408,High St,2024-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
180408,High St,2024-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
180408,High St,2024-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.87
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.7
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.84
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,44.0
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
180408,High St,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
180408,High St,2024-02-27T06:40:00.000+00:00,transformer,,Temperature,C,19.1
180408,High St,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
180408,High St,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
180408,High St,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
180408,High St,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
180408,High St,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
180408,High St,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
180408,High St,2024-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
180408,High St,2024-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
180408,High St,2024-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
180408,High St,2024-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.55
180408,High St,2024-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.39
180408,High St,2024-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.07
180408,High St,2024-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
180408,High St,2024-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
180408,High St,2024-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
180408,High St,2024-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.57
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.37
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.26
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.28
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.35
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,46.5
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
180408,High St,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
180408,High St,2024-02-27T06:30:00.000+00:00,transformer,,Temperature,C,19.2
180408,High St,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
180408,High St,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
180408,High St,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
180408,High St,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
180408,High St,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
180408,High St,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
180408,High St,2024-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
180408,High St,2024-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
180408,High St,2024-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
180408,High St,2024-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
180408,High St,2024-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
180408,High St,2024-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.26
180408,High St,2024-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
180408,High St,2024-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
180408,High St,2024-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
180408,High St,2024-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.17
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.32
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.26
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.02
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,50.4
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
180408,High St,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
180408,High St,2024-02-27T06:20:00.000+00:00,transformer,,Temperature,C,19.3
180408,High St,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
180408,High St,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
180408,High St,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
180408,High St,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
180408,High St,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
180408,High St,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
180408,High St,2024-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
180408,High St,2024-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
180408,High St,2024-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
180408,High St,2024-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.23
180408,High St,2024-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.72
180408,High St,2024-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.71
180408,High St,2024-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
180408,High St,2024-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
180408,High St,2024-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
180408,High St,2024-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.07
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.9
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.25
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.2
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.81
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,41.8
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
180408,High St,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
180408,High St,2024-02-27T06:10:00.000+00:00,transformer,,Temperature,C,19.3
180408,High St,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
180408,High St,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
180408,High St,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
180408,High St,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
180408,High St,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
180408,High St,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
180408,High St,2024-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
180408,High St,2024-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
180408,High St,2024-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
180408,High St,2024-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
180408,High St,2024-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.98
180408,High St,2024-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.5
180408,High St,2024-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
180408,High St,2024-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
180408,High St,2024-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
180408,High St,2024-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.65
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.38
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.1
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.72
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
180408,High St,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
180408,High St,2024-02-27T06:00:00.000+00:00,transformer,,Temperature,C,19.4
180408,High St,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
180408,High St,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
180408,High St,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
180408,High St,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
180408,High St,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
180408,High St,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
180408,High St,2024-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
180408,High St,2024-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
180408,High St,2024-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180408,High St,2024-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
180408,High St,2024-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.06
180408,High St,2024-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.82
180408,High St,2024-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
180408,High St,2024-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
180408,High St,2024-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
180408,High St,2024-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.07
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.43
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
180408,High St,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
180408,High St,2024-02-27T05:50:00.000+00:00,transformer,,Temperature,C,19.5
180408,High St,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
180408,High St,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
180408,High St,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
180408,High St,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
180408,High St,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
180408,High St,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
180408,High St,2024-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
180408,High St,2024-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
180408,High St,2024-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
180408,High St,2024-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
180408,High St,2024-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
180408,High St,2024-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.32
180408,High St,2024-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
180408,High St,2024-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
180408,High St,2024-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
180408,High St,2024-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.58
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.03
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.89
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.95
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
180408,High St,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
180408,High St,2024-02-27T05:40:00.000+00:00,transformer,,Temperature,C,19.5
180408,High St,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
180408,High St,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
180408,High St,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180408,High St,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
180408,High St,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180408,High St,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
180408,High St,2024-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
180408,High St,2024-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
180408,High St,2024-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
180408,High St,2024-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.37
180408,High St,2024-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
180408,High St,2024-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.87
180408,High St,2024-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
180408,High St,2024-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
180408,High St,2024-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
180408,High St,2024-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.94
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.38
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.35
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.86
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
180408,High St,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
180408,High St,2024-02-27T05:30:00.000+00:00,transformer,,Temperature,C,19.6
180408,High St,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
