Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
180408,High St,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180408,High St,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
180408,High St,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180408,High St,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
180408,High St,2024-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
180408,High St,2024-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
180408,High St,2024-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180408,High St,2024-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.9
180408,High St,2024-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
180408,High St,2024-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.3
180408,High St,2024-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
180408,High St,2024-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
180408,High St,2024-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
180408,High St,2024-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,32.6
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.41
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.29
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.66
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.61
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
180408,High St,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
180408,High St,2024-02-27T05:20:00.000+00:00,transformer,,Temperature,C,19.7
180408,High St,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
180408,High St,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
180408,High St,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
180408,High St,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
180408,High St,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
180408,High St,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
180408,High St,2024-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
180408,High St,2024-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
180408,High St,2024-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
180408,High St,2024-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
180408,High St,2024-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
180408,High St,2024-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.89
180408,High St,2024-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
180408,High St,2024-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
180408,High St,2024-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
180408,High St,2024-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.35
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.43
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.25
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.71
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
180408,High St,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
180408,High St,2024-02-27T05:10:00.000+00:00,transformer,,Temperature,C,19.8
180408,High St,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
180408,High St,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
180408,High St,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
180408,High St,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
180408,High St,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
180408,High St,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
180408,High St,2024-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
180408,High St,2024-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
180408,High St,2024-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
180408,High St,2024-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
180408,High St,2024-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
180408,High St,2024-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
180408,High St,2024-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
180408,High St,2024-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
180408,High St,2024-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
180408,High St,2024-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.45
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.15
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.85
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
180408,High St,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
180408,High St,2024-02-27T05:00:00.000+00:00,transformer,,Temperature,C,19.8
180408,High St,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
180408,High St,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
180408,High St,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
180408,High St,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
180408,High St,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
180408,High St,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
180408,High St,2024-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
180408,High St,2024-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
180408,High St,2024-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
180408,High St,2024-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
180408,High St,2024-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
180408,High St,2024-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
180408,High St,2024-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
180408,High St,2024-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
180408,High St,2024-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
180408,High St,2024-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,38.4
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.58
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.27
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
180408,High St,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
180408,High St,2024-02-27T04:50:00.000+00:00,transformer,,Temperature,C,19.9
180408,High St,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
180408,High St,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
180408,High St,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
180408,High St,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
180408,High St,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180408,High St,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
180408,High St,2024-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
180408,High St,2024-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
180408,High St,2024-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
180408,High St,2024-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
180408,High St,2024-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
180408,High St,2024-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
180408,High St,2024-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
180408,High St,2024-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
180408,High St,2024-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
180408,High St,2024-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
180408,High St,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
180408,High St,2024-02-27T04:40:00.000+00:00,transformer,,Temperature,C,20.0
180408,High St,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180408,High St,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
180408,High St,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180408,High St,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
180408,High St,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180408,High St,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
180408,High St,2024-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
180408,High St,2024-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
180408,High St,2024-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
180408,High St,2024-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
180408,High St,2024-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.8
180408,High St,2024-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180408,High St,2024-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
180408,High St,2024-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
180408,High St,2024-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
180408,High St,2024-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.96
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,45.8
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.34
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
180408,High St,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
180408,High St,2024-02-27T04:30:00.000+00:00,transformer,,Temperature,C,20.0
180408,High St,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180408,High St,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
180408,High St,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180408,High St,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
180408,High St,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180408,High St,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
180408,High St,2024-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
180408,High St,2024-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
180408,High St,2024-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
180408,High St,2024-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
180408,High St,2024-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
180408,High St,2024-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.59
180408,High St,2024-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
180408,High St,2024-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
180408,High St,2024-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
180408,High St,2024-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.38
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,43.6
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.95
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.82
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,41.4
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
180408,High St,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
180408,High St,2024-02-27T04:20:00.000+00:00,transformer,,Temperature,C,20.1
180408,High St,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
180408,High St,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
180408,High St,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180408,High St,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
180408,High St,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180408,High St,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
180408,High St,2024-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
180408,High St,2024-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
180408,High St,2024-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
180408,High St,2024-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
180408,High St,2024-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
180408,High St,2024-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.29
180408,High St,2024-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
180408,High St,2024-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
180408,High St,2024-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
180408,High St,2024-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.89
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.91
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.18
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
180408,High St,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
180408,High St,2024-02-27T04:10:00.000+00:00,transformer,,Temperature,C,20.2
180408,High St,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180408,High St,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
180408,High St,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180408,High St,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
180408,High St,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180408,High St,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
180408,High St,2024-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
180408,High St,2024-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
180408,High St,2024-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
180408,High St,2024-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.38
180408,High St,2024-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
180408,High St,2024-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.69
180408,High St,2024-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
180408,High St,2024-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
180408,High St,2024-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
180408,High St,2024-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.86
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.7
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
180408,High St,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
180408,High St,2024-02-27T04:00:00.000+00:00,transformer,,Temperature,C,20.3
180408,High St,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180408,High St,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
180408,High St,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180408,High St,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
180408,High St,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180408,High St,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
180408,High St,2024-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
180408,High St,2024-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
180408,High St,2024-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
180408,High St,2024-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
180408,High St,2024-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
180408,High St,2024-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.17
180408,High St,2024-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
180408,High St,2024-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
180408,High St,2024-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
180408,High St,2024-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,35.6
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.84
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
180408,High St,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
180408,High St,2024-02-27T03:50:00.000+00:00,transformer,,Temperature,C,20.4
180408,High St,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
180408,High St,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
180408,High St,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180408,High St,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
180408,High St,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180408,High St,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
180408,High St,2024-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
180408,High St,2024-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
180408,High St,2024-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
180408,High St,2024-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.58
180408,High St,2024-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
180408,High St,2024-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.11
180408,High St,2024-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
180408,High St,2024-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
180408,High St,2024-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
180408,High St,2024-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.91
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
180408,High St,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
180408,High St,2024-02-27T03:40:00.000+00:00,transformer,,Temperature,C,20.5
180408,High St,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
180408,High St,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
180408,High St,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180408,High St,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
180408,High St,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180408,High St,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
180408,High St,2024-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
180408,High St,2024-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
180408,High St,2024-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
180408,High St,2024-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
180408,High St,2024-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
180408,High St,2024-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.77
180408,High St,2024-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
180408,High St,2024-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
180408,High St,2024-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
180408,High St,2024-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.99
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.83
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.3
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
180408,High St,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
180408,High St,2024-02-27T03:30:00.000+00:00,transformer,,Temperature,C,20.5
180408,High St,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
180408,High St,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
180408,High St,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180408,High St,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
180408,High St,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180408,High St,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
180408,High St,2024-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
180408,High St,2024-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
180408,High St,2024-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
180408,High St,2024-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
180408,High St,2024-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
180408,High St,2024-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.23
180408,High St,2024-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
180408,High St,2024-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
180408,High St,2024-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
180408,High St,2024-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.23
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.06
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
