Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
180408,High St,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
180408,High St,2024-02-27T03:20:00.000+00:00,transformer,,Temperature,C,20.6
180408,High St,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180408,High St,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
180408,High St,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180408,High St,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
180408,High St,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180408,High St,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
180408,High St,2024-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
180408,High St,2024-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
180408,High St,2024-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
180408,High St,2024-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.53
180408,High St,2024-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
180408,High St,2024-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.78
180408,High St,2024-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
180408,High St,2024-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
180408,High St,2024-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
180408,High St,2024-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,28.1
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.8
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.83
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.53
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
180408,High St,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
180408,High St,2024-02-27T03:10:00.000+00:00,transformer,,Temperature,C,20.7
180408,High St,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
180408,High St,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
180408,High St,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
180408,High St,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
180408,High St,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180408,High St,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
180408,High St,2024-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
180408,High St,2024-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
180408,High St,2024-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
180408,High St,2024-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
180408,High St,2024-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
180408,High St,2024-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.34
180408,High St,2024-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
180408,High St,2024-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
180408,High St,2024-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
180408,High St,2024-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.73
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.22
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
180408,High St,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
180408,High St,2024-02-27T03:00:00.000+00:00,transformer,,Temperature,C,20.8
180408,High St,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
180408,High St,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
180408,High St,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
180408,High St,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
180408,High St,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180408,High St,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
180408,High St,2024-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
180408,High St,2024-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
180408,High St,2024-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180408,High St,2024-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
180408,High St,2024-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
180408,High St,2024-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.32
180408,High St,2024-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
180408,High St,2024-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
180408,High St,2024-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
180408,High St,2024-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.58
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.74
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
180408,High St,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
180408,High St,2024-02-27T02:50:00.000+00:00,transformer,,Temperature,C,20.9
180408,High St,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180408,High St,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
180408,High St,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
180408,High St,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
180408,High St,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
180408,High St,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
180408,High St,2024-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
180408,High St,2024-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
180408,High St,2024-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
180408,High St,2024-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
180408,High St,2024-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
180408,High St,2024-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
180408,High St,2024-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
180408,High St,2024-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
180408,High St,2024-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
180408,High St,2024-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.28
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.54
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
180408,High St,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
180408,High St,2024-02-27T02:40:00.000+00:00,transformer,,Temperature,C,20.9
180408,High St,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
180408,High St,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
180408,High St,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180408,High St,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
180408,High St,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180408,High St,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
180408,High St,2024-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
180408,High St,2024-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
180408,High St,2024-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
180408,High St,2024-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
180408,High St,2024-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
180408,High St,2024-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.7
180408,High St,2024-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
180408,High St,2024-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
180408,High St,2024-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
180408,High St,2024-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.89
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.64
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.24
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.3
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
180408,High St,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
180408,High St,2024-02-27T02:30:00.000+00:00,transformer,,Temperature,C,21.0
180408,High St,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
180408,High St,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
180408,High St,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180408,High St,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
180408,High St,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180408,High St,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
180408,High St,2024-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
180408,High St,2024-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
180408,High St,2024-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
180408,High St,2024-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
180408,High St,2024-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
180408,High St,2024-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.97
180408,High St,2024-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
180408,High St,2024-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
180408,High St,2024-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
180408,High St,2024-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.18
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.58
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
180408,High St,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
180408,High St,2024-02-27T02:20:00.000+00:00,transformer,,Temperature,C,21.0
180408,High St,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
180408,High St,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
180408,High St,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180408,High St,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
180408,High St,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180408,High St,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
180408,High St,2024-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
180408,High St,2024-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
180408,High St,2024-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
180408,High St,2024-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
180408,High St,2024-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
180408,High St,2024-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
180408,High St,2024-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
180408,High St,2024-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
180408,High St,2024-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
180408,High St,2024-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,46.2
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.66
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.57
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,51.8
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.6
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
180408,High St,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
180408,High St,2024-02-27T02:10:00.000+00:00,transformer,,Temperature,C,21.1
180408,High St,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180408,High St,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
180408,High St,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180408,High St,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
180408,High St,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180408,High St,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
180408,High St,2024-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
180408,High St,2024-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
180408,High St,2024-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
180408,High St,2024-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
180408,High St,2024-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
180408,High St,2024-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,50.89
180408,High St,2024-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
180408,High St,2024-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
180408,High St,2024-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
180408,High St,2024-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.49
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,42.4
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.62
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.19
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,59.8
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.3
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
180408,High St,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
180408,High St,2024-02-27T02:00:00.000+00:00,transformer,,Temperature,C,21.1
180408,High St,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
180408,High St,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
180408,High St,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180408,High St,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
180408,High St,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180408,High St,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
180408,High St,2024-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
180408,High St,2024-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
180408,High St,2024-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
180408,High St,2024-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.64
180408,High St,2024-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
180408,High St,2024-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,55.53
180408,High St,2024-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
180408,High St,2024-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
180408,High St,2024-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
180408,High St,2024-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.42
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,48.8
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.83
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.96
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,60.0
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.3
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
180408,High St,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
180408,High St,2024-02-27T01:50:00.000+00:00,transformer,,Temperature,C,21.2
180408,High St,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
180408,High St,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
180408,High St,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
180408,High St,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
180408,High St,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
180408,High St,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
180408,High St,2024-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
180408,High St,2024-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
180408,High St,2024-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
180408,High St,2024-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.85
180408,High St,2024-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
180408,High St,2024-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.59
180408,High St,2024-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
180408,High St,2024-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
180408,High St,2024-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
180408,High St,2024-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.26
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.24
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.03
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,52.3
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
180408,High St,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
180408,High St,2024-02-27T01:40:00.000+00:00,transformer,,Temperature,C,21.3
180408,High St,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180408,High St,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
180408,High St,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180408,High St,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
180408,High St,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180408,High St,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
180408,High St,2024-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
180408,High St,2024-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
180408,High St,2024-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
180408,High St,2024-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.48
180408,High St,2024-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
180408,High St,2024-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,51.8
180408,High St,2024-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
180408,High St,2024-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
180408,High St,2024-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
180408,High St,2024-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.55
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.66
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,50.8
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.2
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
180408,High St,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
180408,High St,2024-02-27T01:30:00.000+00:00,transformer,,Temperature,C,21.4
180408,High St,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180408,High St,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
180408,High St,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180408,High St,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
180408,High St,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180408,High St,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
180408,High St,2024-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
180408,High St,2024-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
180408,High St,2024-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
180408,High St,2024-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
180408,High St,2024-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
180408,High St,2024-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,51.13
180408,High St,2024-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
180408,High St,2024-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
180408,High St,2024-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
180408,High St,2024-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.89
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.48
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,60.6
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.1
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
180408,High St,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
180408,High St,2024-02-27T01:20:00.000+00:00,transformer,,Temperature,C,21.4
180408,High St,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
180408,High St,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
180408,High St,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180408,High St,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
180408,High St,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180408,High St,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
180408,High St,2024-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
180408,High St,2024-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
180408,High St,2024-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
180408,High St,2024-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
180408,High St,2024-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
180408,High St,2024-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.96
180408,High St,2024-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
180408,High St,2024-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
180408,High St,2024-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
180408,High St,2024-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.81
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.84
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,62.8
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.6
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
