Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
180408,High St,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
180408,High St,2024-02-27T01:10:00.000+00:00,transformer,,Temperature,C,21.5
180408,High St,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180408,High St,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
180408,High St,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180408,High St,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
180408,High St,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180408,High St,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
180408,High St,2024-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
180408,High St,2024-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
180408,High St,2024-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
180408,High St,2024-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.52
180408,High St,2024-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
180408,High St,2024-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,53.72
180408,High St,2024-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
180408,High St,2024-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
180408,High St,2024-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
180408,High St,2024-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.52
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.21
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,65.6
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.1
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.2
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
180408,High St,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
180408,High St,2024-02-27T01:00:00.000+00:00,transformer,,Temperature,C,21.5
180408,High St,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
180408,High St,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
180408,High St,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180408,High St,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
180408,High St,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180408,High St,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
180408,High St,2024-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
180408,High St,2024-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
180408,High St,2024-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
180408,High St,2024-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.52
180408,High St,2024-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.17
180408,High St,2024-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,54.09
180408,High St,2024-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
180408,High St,2024-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
180408,High St,2024-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
180408,High St,2024-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.36
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.7
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.23
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,62.5
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.2
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
180408,High St,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
180408,High St,2024-02-27T00:50:00.000+00:00,transformer,,Temperature,C,21.6
180408,High St,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180408,High St,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
180408,High St,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180408,High St,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
180408,High St,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180408,High St,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
180408,High St,2024-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
180408,High St,2024-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
180408,High St,2024-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
180408,High St,2024-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
180408,High St,2024-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
180408,High St,2024-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180408,High St,2024-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
180408,High St,2024-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
180408,High St,2024-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
180408,High St,2024-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.13
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.2
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,58.2
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.1
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
180408,High St,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
180408,High St,2024-02-27T00:40:00.000+00:00,transformer,,Temperature,C,21.7
180408,High St,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180408,High St,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
180408,High St,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180408,High St,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
180408,High St,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180408,High St,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
180408,High St,2024-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
180408,High St,2024-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
180408,High St,2024-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
180408,High St,2024-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.86
180408,High St,2024-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
180408,High St,2024-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,53.3
180408,High St,2024-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
180408,High St,2024-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
180408,High St,2024-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
180408,High St,2024-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.64
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,56.8
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.7
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
180408,High St,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
180408,High St,2024-02-27T00:30:00.000+00:00,transformer,,Temperature,C,21.8
180408,High St,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
180408,High St,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
180408,High St,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180408,High St,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
180408,High St,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180408,High St,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
180408,High St,2024-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
180408,High St,2024-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
180408,High St,2024-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
180408,High St,2024-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
180408,High St,2024-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
180408,High St,2024-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,52.46
180408,High St,2024-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
180408,High St,2024-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
180408,High St,2024-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
180408,High St,2024-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.95
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.67
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,58.3
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.7
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
180408,High St,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
180408,High St,2024-02-27T00:20:00.000+00:00,transformer,,Temperature,C,21.8
180408,High St,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
180408,High St,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
180408,High St,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
180408,High St,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
180408,High St,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
180408,High St,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
180408,High St,2024-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
180408,High St,2024-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
180408,High St,2024-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
180408,High St,2024-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
180408,High St,2024-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
180408,High St,2024-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.87
180408,High St,2024-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
180408,High St,2024-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
180408,High St,2024-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
180408,High St,2024-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.59
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.97
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,69.7
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.5
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
180408,High St,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
180408,High St,2024-02-27T00:10:00.000+00:00,transformer,,Temperature,C,21.9
180408,High St,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
180408,High St,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
180408,High St,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
180408,High St,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
180408,High St,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
180408,High St,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
180408,High St,2024-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
180408,High St,2024-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
180408,High St,2024-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
180408,High St,2024-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
180408,High St,2024-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
180408,High St,2024-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180408,High St,2024-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
180408,High St,2024-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
180408,High St,2024-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
180408,High St,2024-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.16
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.73
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,52.2
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
180408,High St,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
180408,High St,2024-02-27T00:00:00.000+00:00,transformer,,Temperature,C,21.9
180408,High St,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
180408,High St,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
180408,High St,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
180408,High St,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
180408,High St,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
180408,High St,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
180408,High St,2024-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
180408,High St,2024-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
180408,High St,2024-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
180408,High St,2024-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
180408,High St,2024-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
180408,High St,2024-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.34
180408,High St,2024-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
180408,High St,2024-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
180408,High St,2024-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
180408,High St,2024-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.28
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.83
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
180408,High St,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
180408,High St,2024-02-28T23:50:00.000+00:00,transformer,,Temperature,C,25.9
180408,High St,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
180408,High St,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
180408,High St,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
180408,High St,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
180408,High St,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
180408,High St,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
180408,High St,2024-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
180408,High St,2024-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
180408,High St,2024-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
180408,High St,2024-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
180408,High St,2024-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
180408,High St,2024-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
180408,High St,2024-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
180408,High St,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
180408,High St,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
180408,High St,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.7
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
180408,High St,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
180408,High St,2024-02-28T23:40:00.000+00:00,transformer,,Temperature,C,26.0
180408,High St,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
180408,High St,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
180408,High St,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
180408,High St,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
180408,High St,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
180408,High St,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
180408,High St,2024-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
180408,High St,2024-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
180408,High St,2024-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
180408,High St,2024-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180408,High St,2024-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
180408,High St,2024-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
180408,High St,2024-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
180408,High St,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
180408,High St,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
180408,High St,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.25
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
180408,High St,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
180408,High St,2024-02-28T23:30:00.000+00:00,transformer,,Temperature,C,26.0
180408,High St,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
180408,High St,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
180408,High St,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
180408,High St,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
180408,High St,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180408,High St,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
180408,High St,2024-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
180408,High St,2024-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
180408,High St,2024-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
180408,High St,2024-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
180408,High St,2024-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.84
180408,High St,2024-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
180408,High St,2024-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
180408,High St,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
180408,High St,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
180408,High St,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.16
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.44
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
180408,High St,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
180408,High St,2024-02-28T23:20:00.000+00:00,transformer,,Temperature,C,26.0
180408,High St,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180408,High St,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
180408,High St,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
180408,High St,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
180408,High St,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180408,High St,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
180408,High St,2024-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
180408,High St,2024-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
180408,High St,2024-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
180408,High St,2024-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
180408,High St,2024-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
180408,High St,2024-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
180408,High St,2024-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
180408,High St,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
180408,High St,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
180408,High St,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.66
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.49
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
180408,High St,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
180408,High St,2024-02-28T23:10:00.000+00:00,transformer,,Temperature,C,26.1
180408,High St,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
180408,High St,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
180408,High St,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
180408,High St,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
180408,High St,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
180408,High St,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
180408,High St,2024-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
180408,High St,2024-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
180408,High St,2024-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
180408,High St,2024-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
180408,High St,2024-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.31
180408,High St,2024-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
180408,High St,2024-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
180408,High St,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
180408,High St,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
180408,High St,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.63
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.03
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
