Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
180408,High St,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
180408,High St,2024-02-28T23:00:00.000+00:00,transformer,,Temperature,C,26.1
180408,High St,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
180408,High St,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
180408,High St,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180408,High St,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
180408,High St,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
180408,High St,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
180408,High St,2024-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
180408,High St,2024-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
180408,High St,2024-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
180408,High St,2024-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.11
180408,High St,2024-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
180408,High St,2024-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
180408,High St,2024-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
180408,High St,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
180408,High St,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
180408,High St,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.66
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.34
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
180408,High St,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
180408,High St,2024-02-28T22:50:00.000+00:00,transformer,,Temperature,C,26.1
180408,High St,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
180408,High St,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
180408,High St,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180408,High St,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
180408,High St,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
180408,High St,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
180408,High St,2024-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
180408,High St,2024-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
180408,High St,2024-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
180408,High St,2024-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.39
180408,High St,2024-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.01
180408,High St,2024-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
180408,High St,2024-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
180408,High St,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
180408,High St,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
180408,High St,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.91
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.23
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.84
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.58
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,40.9
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
180408,High St,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
180408,High St,2024-02-28T22:40:00.000+00:00,transformer,,Temperature,C,26.1
180408,High St,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180408,High St,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
180408,High St,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180408,High St,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
180408,High St,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180408,High St,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
180408,High St,2024-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
180408,High St,2024-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
180408,High St,2024-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
180408,High St,2024-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
180408,High St,2024-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.35
180408,High St,2024-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
180408,High St,2024-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
180408,High St,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
180408,High St,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
180408,High St,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.39
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.95
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,46.2
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
180408,High St,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
180408,High St,2024-02-28T22:30:00.000+00:00,transformer,,Temperature,C,26.2
180408,High St,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
180408,High St,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
180408,High St,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180408,High St,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
180408,High St,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180408,High St,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
180408,High St,2024-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
180408,High St,2024-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
180408,High St,2024-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
180408,High St,2024-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.44
180408,High St,2024-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.6
180408,High St,2024-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.73
180408,High St,2024-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
180408,High St,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
180408,High St,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
180408,High St,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.01
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.93
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,48.1
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
180408,High St,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
180408,High St,2024-02-28T22:20:00.000+00:00,transformer,,Temperature,C,26.2
180408,High St,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
180408,High St,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
180408,High St,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180408,High St,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
180408,High St,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
180408,High St,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
180408,High St,2024-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
180408,High St,2024-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
180408,High St,2024-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
180408,High St,2024-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.56
180408,High St,2024-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
180408,High St,2024-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.24
180408,High St,2024-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
180408,High St,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
180408,High St,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
180408,High St,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.52
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.23
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.28
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.07
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,49.3
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.2
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.7
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
180408,High St,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
180408,High St,2024-02-28T22:10:00.000+00:00,transformer,,Temperature,C,26.3
180408,High St,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180408,High St,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
180408,High St,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180408,High St,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
180408,High St,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180408,High St,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
180408,High St,2024-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
180408,High St,2024-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
180408,High St,2024-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
180408,High St,2024-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.54
180408,High St,2024-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.52
180408,High St,2024-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.78
180408,High St,2024-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
180408,High St,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
180408,High St,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
180408,High St,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.23
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.55
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.82
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.69
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,59.7
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,168.3
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.2
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
180408,High St,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
180408,High St,2024-02-28T22:00:00.000+00:00,transformer,,Temperature,C,26.3
180408,High St,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
180408,High St,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
180408,High St,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180408,High St,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
180408,High St,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
180408,High St,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
180408,High St,2024-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
180408,High St,2024-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
180408,High St,2024-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
180408,High St,2024-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.87
180408,High St,2024-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.09
180408,High St,2024-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.67
180408,High St,2024-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
180408,High St,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
180408,High St,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
180408,High St,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.99
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.78
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.97
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.45
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,145.9
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.3
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
180408,High St,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
180408,High St,2024-02-28T21:50:00.000+00:00,transformer,,Temperature,C,26.3
180408,High St,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
180408,High St,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
180408,High St,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
180408,High St,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
180408,High St,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
180408,High St,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
180408,High St,2024-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
180408,High St,2024-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
180408,High St,2024-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
180408,High St,2024-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.15
180408,High St,2024-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.34
180408,High St,2024-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.82
180408,High St,2024-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
180408,High St,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
180408,High St,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
180408,High St,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.32
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.67
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.75
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.48
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,50.6
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,145.7
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
180408,High St,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
180408,High St,2024-02-28T21:40:00.000+00:00,transformer,,Temperature,C,26.3
180408,High St,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
180408,High St,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
180408,High St,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180408,High St,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
180408,High St,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
180408,High St,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
180408,High St,2024-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
180408,High St,2024-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
180408,High St,2024-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
180408,High St,2024-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.41
180408,High St,2024-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.34
180408,High St,2024-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.84
180408,High St,2024-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
180408,High St,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
180408,High St,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
180408,High St,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.25
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.28
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.24
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.56
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,63.1
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.8
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,186.0
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.2
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
180408,High St,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
180408,High St,2024-02-28T21:30:00.000+00:00,transformer,,Temperature,C,26.3
180408,High St,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
180408,High St,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
180408,High St,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180408,High St,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
180408,High St,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
180408,High St,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
180408,High St,2024-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
180408,High St,2024-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
180408,High St,2024-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
180408,High St,2024-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.17
180408,High St,2024-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.9
180408,High St,2024-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.14
180408,High St,2024-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
180408,High St,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
180408,High St,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
180408,High St,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.78
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.64
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.28
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,50.6
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.1
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,147.1
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
180408,High St,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
180408,High St,2024-02-28T21:20:00.000+00:00,transformer,,Temperature,C,26.4
180408,High St,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
180408,High St,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
180408,High St,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180408,High St,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
180408,High St,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
180408,High St,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
180408,High St,2024-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
180408,High St,2024-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
180408,High St,2024-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
180408,High St,2024-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.07
180408,High St,2024-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.95
180408,High St,2024-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.48
180408,High St,2024-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
180408,High St,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
180408,High St,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
180408,High St,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.42
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.84
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.93
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.92
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,57.6
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,161.1
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.9
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
180408,High St,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
180408,High St,2024-02-28T21:10:00.000+00:00,transformer,,Temperature,C,26.4
180408,High St,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180408,High St,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
180408,High St,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180408,High St,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
180408,High St,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180408,High St,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
180408,High St,2024-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
180408,High St,2024-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
180408,High St,2024-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
180408,High St,2024-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.45
180408,High St,2024-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.18
180408,High St,2024-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.01
180408,High St,2024-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
180408,High St,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
180408,High St,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
180408,High St,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.67
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.97
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.9
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.02
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,54.4
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.9
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.6
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
180408,High St,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
180408,High St,2024-02-28T21:00:00.000+00:00,transformer,,Temperature,C,26.4
180408,High St,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180408,High St,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
180408,High St,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180408,High St,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
180408,High St,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180408,High St,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
180408,High St,2024-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
180408,High St,2024-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
180408,High St,2024-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
180408,High St,2024-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.44
180408,High St,2024-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.96
180408,High St,2024-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.45
180408,High St,2024-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
180408,High St,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
180408,High St,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
180408,High St,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.45
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.19
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.42
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
