Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.4
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.1
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
180408,High St,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
180408,High St,2024-02-28T20:50:00.000+00:00,transformer,,Temperature,C,26.4
180408,High St,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
180408,High St,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
180408,High St,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180408,High St,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
180408,High St,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180408,High St,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
180408,High St,2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
180408,High St,2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
180408,High St,2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
180408,High St,2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.4
180408,High St,2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.79
180408,High St,2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.89
180408,High St,2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
180408,High St,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
180408,High St,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
180408,High St,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.39
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.22
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.3
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,167.5
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.9
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
180408,High St,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
180408,High St,2024-02-28T20:40:00.000+00:00,transformer,,Temperature,C,26.4
180408,High St,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
180408,High St,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
180408,High St,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
180408,High St,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
180408,High St,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
180408,High St,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
180408,High St,2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
180408,High St,2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
180408,High St,2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
180408,High St,2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.18
180408,High St,2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.18
180408,High St,2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.44
180408,High St,2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
180408,High St,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
180408,High St,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
180408,High St,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.82
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.5
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.34
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.05
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,153.7
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.4
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.1
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
180408,High St,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
180408,High St,2024-02-28T20:30:00.000+00:00,transformer,,Temperature,C,26.4
180408,High St,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180408,High St,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
180408,High St,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
180408,High St,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
180408,High St,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180408,High St,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
180408,High St,2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
180408,High St,2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
180408,High St,2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
180408,High St,2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.68
180408,High St,2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.94
180408,High St,2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.95
180408,High St,2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
180408,High St,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
180408,High St,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
180408,High St,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.44
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.46
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.62
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.99
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,63.4
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.4
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,183.9
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.7
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.88
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,45.3
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
180408,High St,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
180408,High St,2024-02-28T20:20:00.000+00:00,transformer,,Temperature,C,26.4
180408,High St,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
180408,High St,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
180408,High St,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180408,High St,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
180408,High St,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180408,High St,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
180408,High St,2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
180408,High St,2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
180408,High St,2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
180408,High St,2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.83
180408,High St,2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.76
180408,High St,2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.24
180408,High St,2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
180408,High St,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
180408,High St,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
180408,High St,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.1
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.11
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,53.03
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.3
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,99.0
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.8
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,220.7
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.8
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.53
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
180408,High St,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
180408,High St,2024-02-28T20:10:00.000+00:00,transformer,,Temperature,C,26.3
180408,High St,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
180408,High St,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
180408,High St,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
180408,High St,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
180408,High St,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
180408,High St,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
180408,High St,2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
180408,High St,2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
180408,High St,2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
180408,High St,2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.91
180408,High St,2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.74
180408,High St,2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.84
180408,High St,2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
180408,High St,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
180408,High St,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
180408,High St,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.86
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.12
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,63.33
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.33
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,114.1
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,263.6
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,148.2
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.85
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,48.8
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
180408,High St,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
180408,High St,2024-02-28T20:00:00.000+00:00,transformer,,Temperature,C,26.3
180408,High St,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180408,High St,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
180408,High St,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
180408,High St,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
180408,High St,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
180408,High St,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
180408,High St,2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
180408,High St,2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
180408,High St,2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180408,High St,2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.88
180408,High St,2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,79.52
180408,High St,2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.71
180408,High St,2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
180408,High St,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
180408,High St,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
180408,High St,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.87
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.79
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.48
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.62
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,88.7
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.7
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,220.9
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.7
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.46
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
180408,High St,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
180408,High St,2024-02-28T19:50:00.000+00:00,transformer,,Temperature,C,26.3
180408,High St,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
180408,High St,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
180408,High St,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180408,High St,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
180408,High St,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180408,High St,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
180408,High St,2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
180408,High St,2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
180408,High St,2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
180408,High St,2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.85
180408,High St,2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.63
180408,High St,2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.71
180408,High St,2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
180408,High St,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
180408,High St,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
180408,High St,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.41
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.64
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.95
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.7
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,70.4
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,162.9
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,193.9
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.71
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,61.1
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
180408,High St,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
180408,High St,2024-02-28T19:40:00.000+00:00,transformer,,Temperature,C,26.2
180408,High St,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180408,High St,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
180408,High St,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180408,High St,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
180408,High St,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180408,High St,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
180408,High St,2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
180408,High St,2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
180408,High St,2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
180408,High St,2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,70.42
180408,High St,2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.57
180408,High St,2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.69
180408,High St,2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
180408,High St,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
180408,High St,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
180408,High St,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.7
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.01
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,52.11
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.21
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,98.6
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.1
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,219.5
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.29
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,75.3
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
180408,High St,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
180408,High St,2024-02-28T19:30:00.000+00:00,transformer,,Temperature,C,26.1
180408,High St,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
180408,High St,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
180408,High St,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180408,High St,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
180408,High St,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180408,High St,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
180408,High St,2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
180408,High St,2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
180408,High St,2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
180408,High St,2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.69
180408,High St,2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.78
180408,High St,2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.23
180408,High St,2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,140.9
180408,High St,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
180408,High St,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
180408,High St,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.52
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.33
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,54.53
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.75
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,106.0
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.9
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,230.3
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.7
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.2
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,69.9
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
180408,High St,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
180408,High St,2024-02-28T19:20:00.000+00:00,transformer,,Temperature,C,26.1
180408,High St,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
180408,High St,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
180408,High St,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180408,High St,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
180408,High St,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180408,High St,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
180408,High St,2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
180408,High St,2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
180408,High St,2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
180408,High St,2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.91
180408,High St,2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.04
180408,High St,2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.64
180408,High St,2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
180408,High St,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
180408,High St,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
180408,High St,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.05
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.75
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,53.74
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.41
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,101.7
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,134.9
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,225.7
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.1
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.77
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.76
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,60.8
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.3
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
180408,High St,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
180408,High St,2024-02-28T19:10:00.000+00:00,transformer,,Temperature,C,26.0
180408,High St,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
180408,High St,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
180408,High St,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180408,High St,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
180408,High St,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180408,High St,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
180408,High St,2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
180408,High St,2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
180408,High St,2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
180408,High St,2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.07
180408,High St,2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.6
180408,High St,2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180408,High St,2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,147.6
180408,High St,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
180408,High St,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
180408,High St,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.99
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.35
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,57.05
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.43
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,96.6
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,165.3
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,238.9
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.4
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.36
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,61.0
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
180408,High St,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
180408,High St,2024-02-28T19:00:00.000+00:00,transformer,,Temperature,C,26.0
180408,High St,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180408,High St,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
180408,High St,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180408,High St,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
180408,High St,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180408,High St,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
180408,High St,2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
180408,High St,2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
180408,High St,2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
180408,High St,2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.64
180408,High St,2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,80.63
180408,High St,2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.9
180408,High St,2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,145.7
180408,High St,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
180408,High St,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
180408,High St,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.84
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.04
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.6
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,61.44
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.54
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,89.9
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,184.0
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,258.2
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,178.7
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.93
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,47.8
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
180408,High St,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
180408,High St,2024-02-28T18:50:00.000+00:00,transformer,,Temperature,C,25.9
180408,High St,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
180408,High St,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
180408,High St,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180408,High St,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
180408,High St,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180408,High St,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
180408,High St,2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
180408,High St,2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
180408,High St,2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
180408,High St,2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.43
180408,High St,2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,83.41
180408,High St,2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.07
180408,High St,2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
180408,High St,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
180408,High St,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.9
180408,High St,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.64
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.34
