Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.68
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.07
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,69.1
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.1
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,199.8
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.9
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.38
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
180408,High St,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
180408,High St,2024-02-28T18:40:00.000+00:00,transformer,,Temperature,C,25.9
180408,High St,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180408,High St,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
180408,High St,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180408,High St,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
180408,High St,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180408,High St,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
180408,High St,2024-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
180408,High St,2024-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
180408,High St,2024-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
180408,High St,2024-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.62
180408,High St,2024-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.85
180408,High St,2024-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.42
180408,High St,2024-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
180408,High St,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
180408,High St,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
180408,High St,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,37.2
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.3
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.91
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.32
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.85
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,171.1
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,181.9
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.3
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.13
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,44.1
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
180408,High St,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
180408,High St,2024-02-28T18:30:00.000+00:00,transformer,,Temperature,C,25.8
180408,High St,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180408,High St,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
180408,High St,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180408,High St,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
180408,High St,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180408,High St,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
180408,High St,2024-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
180408,High St,2024-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
180408,High St,2024-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
180408,High St,2024-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.79
180408,High St,2024-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.62
180408,High St,2024-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.8
180408,High St,2024-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
180408,High St,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
180408,High St,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
180408,High St,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.12
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.21
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.25
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.22
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,70.1
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,155.8
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,213.0
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.6
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.55
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,55.4
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.2
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
180408,High St,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
180408,High St,2024-02-28T18:20:00.000+00:00,transformer,,Temperature,C,25.8
180408,High St,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180408,High St,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
180408,High St,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180408,High St,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
180408,High St,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180408,High St,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
180408,High St,2024-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
180408,High St,2024-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
180408,High St,2024-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
180408,High St,2024-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.85
180408,High St,2024-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.23
180408,High St,2024-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.64
180408,High St,2024-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
180408,High St,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
180408,High St,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
180408,High St,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.23
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.99
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.12
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.14
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,80.7
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.8
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,217.8
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.3
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.48
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.83
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,56.8
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
180408,High St,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
180408,High St,2024-02-28T18:10:00.000+00:00,transformer,,Temperature,C,25.7
180408,High St,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180408,High St,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
180408,High St,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180408,High St,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
180408,High St,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180408,High St,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
180408,High St,2024-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
180408,High St,2024-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
180408,High St,2024-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
180408,High St,2024-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.54
180408,High St,2024-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.46
180408,High St,2024-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.8
180408,High St,2024-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
180408,High St,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
180408,High St,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
180408,High St,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.62
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.98
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,53.72
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.08
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,76.4
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.5
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,228.9
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,160.1
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.48
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,65.7
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
180408,High St,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
180408,High St,2024-02-28T18:00:00.000+00:00,transformer,,Temperature,C,25.6
180408,High St,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180408,High St,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
180408,High St,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180408,High St,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
180408,High St,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180408,High St,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
180408,High St,2024-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
180408,High St,2024-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
180408,High St,2024-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
180408,High St,2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,73.72
180408,High St,2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.66
180408,High St,2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.3
180408,High St,2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
180408,High St,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
180408,High St,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
180408,High St,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.47
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.27
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.37
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.73
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,64.4
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,181.2
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.74
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.33
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,63.5
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
180408,High St,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
180408,High St,2024-02-28T17:50:00.000+00:00,transformer,,Temperature,C,25.6
180408,High St,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180408,High St,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
180408,High St,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180408,High St,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
180408,High St,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180408,High St,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
180408,High St,2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
180408,High St,2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
180408,High St,2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
180408,High St,2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.39
180408,High St,2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.98
180408,High St,2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.15
180408,High St,2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
180408,High St,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
180408,High St,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
180408,High St,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.98
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.68
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,52.96
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.84
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,80.0
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.9
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,224.1
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.9
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.35
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.06
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,57.3
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
180408,High St,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
180408,High St,2024-02-28T17:40:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180408,High St,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
180408,High St,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180408,High St,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
180408,High St,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180408,High St,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
180408,High St,2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
180408,High St,2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
180408,High St,2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
180408,High St,2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.66
180408,High St,2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.88
180408,High St,2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.63
180408,High St,2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
180408,High St,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
180408,High St,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
180408,High St,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.29
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.18
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,57.8
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.83
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,90.9
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.2
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,243.9
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.4
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.39
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,47.0
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.9
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
180408,High St,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
180408,High St,2024-02-28T17:30:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180408,High St,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
180408,High St,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180408,High St,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
180408,High St,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180408,High St,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
180408,High St,2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
180408,High St,2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
180408,High St,2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
180408,High St,2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.49
180408,High St,2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.52
180408,High St,2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.2
180408,High St,2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
180408,High St,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
180408,High St,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
180408,High St,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.83
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.1
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.32
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.23
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,77.5
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.8
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,214.5
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.2
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.1
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.28
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,55.4
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
180408,High St,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
180408,High St,2024-02-28T17:20:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180408,High St,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
180408,High St,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180408,High St,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
180408,High St,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
180408,High St,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
180408,High St,2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
180408,High St,2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
180408,High St,2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
180408,High St,2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.26
180408,High St,2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.05
180408,High St,2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.27
180408,High St,2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
180408,High St,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
180408,High St,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
180408,High St,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.26
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.71
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.93
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.13
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.6
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,173.1
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.8
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.65
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,65.1
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
180408,High St,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
180408,High St,2024-02-28T17:10:00.000+00:00,transformer,,Temperature,C,25.4
180408,High St,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
180408,High St,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
180408,High St,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
180408,High St,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
180408,High St,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
180408,High St,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
180408,High St,2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
180408,High St,2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
180408,High St,2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
180408,High St,2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.31
180408,High St,2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.77
180408,High St,2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.89
180408,High St,2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
180408,High St,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
180408,High St,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
180408,High St,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.59
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.48
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.15
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.54
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,49.1
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.4
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,196.4
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,162.1
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.36
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,60.2
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.7
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
180408,High St,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
180408,High St,2024-02-28T17:00:00.000+00:00,transformer,,Temperature,C,25.3
180408,High St,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180408,High St,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
180408,High St,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180408,High St,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
180408,High St,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180408,High St,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
180408,High St,2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
180408,High St,2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
180408,High St,2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
180408,High St,2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.15
180408,High St,2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.87
180408,High St,2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.52
180408,High St,2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
180408,High St,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
180408,High St,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
180408,High St,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.08
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.02
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.9
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.95
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.51
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.12
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,50.5
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,178.2
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,219.2
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,207.2
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.88
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,55.3
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
180408,High St,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
180408,High St,2024-02-28T16:50:00.000+00:00,transformer,,Temperature,C,25.2
180408,High St,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180408,High St,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
180408,High St,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180408,High St,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
180408,High St,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180408,High St,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
180408,High St,2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
180408,High St,2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
180408,High St,2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
180408,High St,2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,77.93
180408,High St,2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.73
180408,High St,2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.12
180408,High St,2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
180408,High St,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
180408,High St,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
180408,High St,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.43
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.3
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.58
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.05
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,50.1
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,172.2
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,207.2
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,179.6
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.05
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,68.3
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.2
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
180408,High St,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
180408,High St,2024-02-28T16:40:00.000+00:00,transformer,,Temperature,C,25.1
180408,High St,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180408,High St,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
180408,High St,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180408,High St,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
180408,High St,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180408,High St,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
180408,High St,2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
180408,High St,2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
180408,High St,2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
180408,High St,2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,74.82
180408,High St,2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.27
180408,High St,2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.21
180408,High St,2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
180408,High St,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
180408,High St,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
180408,High St,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
