Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.1
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.57
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.71
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,61.03
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.16
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,83.8
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.4
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,256.9
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,177.0
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.3
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,61.2
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.1
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
180408,High St,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
180408,High St,2024-02-28T16:30:00.000+00:00,transformer,,Temperature,C,25.1
180408,High St,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180408,High St,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
180408,High St,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180408,High St,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
180408,High St,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180408,High St,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
180408,High St,2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
180408,High St,2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
180408,High St,2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
180408,High St,2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.69
180408,High St,2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,73.83
180408,High St,2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.46
180408,High St,2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
180408,High St,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
180408,High St,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
180408,High St,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.31
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.39
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,60.4
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.81
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,81.9
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.2
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,254.9
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,183.7
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.86
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,55.5
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
180408,High St,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
180408,High St,2024-02-28T16:20:00.000+00:00,transformer,,Temperature,C,25.0
180408,High St,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180408,High St,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
180408,High St,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180408,High St,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
180408,High St,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180408,High St,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
180408,High St,2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
180408,High St,2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
180408,High St,2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
180408,High St,2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.45
180408,High St,2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.34
180408,High St,2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,72.13
180408,High St,2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
180408,High St,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
180408,High St,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
180408,High St,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.46
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.45
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,60.43
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.89
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,81.2
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.0
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,254.3
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,167.5
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.62
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,64.9
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
180408,High St,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
180408,High St,2024-02-28T16:10:00.000+00:00,transformer,,Temperature,C,24.9
180408,High St,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180408,High St,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
180408,High St,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180408,High St,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
180408,High St,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180408,High St,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
180408,High St,2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
180408,High St,2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
180408,High St,2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
180408,High St,2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,71.71
180408,High St,2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,73.31
180408,High St,2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.48
180408,High St,2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
180408,High St,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
180408,High St,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
180408,High St,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.1
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.86
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,56.11
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.3
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,72.2
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,177.4
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,237.0
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,165.2
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.47
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,65.2
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.6
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
180408,High St,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
180408,High St,2024-02-28T16:00:00.000+00:00,transformer,,Temperature,C,24.8
180408,High St,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180408,High St,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
180408,High St,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180408,High St,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
180408,High St,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180408,High St,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
180408,High St,2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
180408,High St,2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
180408,High St,2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
180408,High St,2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,73.73
180408,High St,2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.5
180408,High St,2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.27
180408,High St,2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
180408,High St,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
180408,High St,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
180408,High St,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.58
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.63
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,58.1
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.82
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,76.4
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,176.6
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,246.2
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,176.3
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.76
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,65.7
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
180408,High St,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
180408,High St,2024-02-28T15:50:00.000+00:00,transformer,,Temperature,C,24.8
180408,High St,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180408,High St,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
180408,High St,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180408,High St,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
180408,High St,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180408,High St,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
180408,High St,2024-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
180408,High St,2024-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
180408,High St,2024-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
180408,High St,2024-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,76.96
180408,High St,2024-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,71.7
180408,High St,2024-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,66.59
180408,High St,2024-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
180408,High St,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
180408,High St,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
180408,High St,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.15
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.29
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,61.27
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.3
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,97.6
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.8
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,257.9
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.7
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.05
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,52.3
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
180408,High St,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
180408,High St,2024-02-28T15:40:00.000+00:00,transformer,,Temperature,C,24.7
180408,High St,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180408,High St,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
180408,High St,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180408,High St,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
180408,High St,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180408,High St,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
180408,High St,2024-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
180408,High St,2024-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
180408,High St,2024-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
180408,High St,2024-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,64.13
180408,High St,2024-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.96
180408,High St,2024-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.58
180408,High St,2024-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
180408,High St,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
180408,High St,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
180408,High St,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.1
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.99
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,63.05
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.47
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,114.7
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.9
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,263.3
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.4
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.47
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,51.1
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
180408,High St,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
180408,High St,2024-02-28T15:30:00.000+00:00,transformer,,Temperature,C,24.6
180408,High St,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180408,High St,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
180408,High St,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180408,High St,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
180408,High St,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180408,High St,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
180408,High St,2024-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
180408,High St,2024-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
180408,High St,2024-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
180408,High St,2024-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.94
180408,High St,2024-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.36
180408,High St,2024-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.28
180408,High St,2024-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
180408,High St,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
180408,High St,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
180408,High St,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.99
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.71
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,60.12
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.42
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,108.0
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.8
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,252.4
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.1
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.06
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,63.5
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.6
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
180408,High St,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
180408,High St,2024-02-28T15:20:00.000+00:00,transformer,,Temperature,C,24.5
180408,High St,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180408,High St,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
180408,High St,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180408,High St,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
180408,High St,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180408,High St,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
180408,High St,2024-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
180408,High St,2024-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
180408,High St,2024-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
180408,High St,2024-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,60.84
180408,High St,2024-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,77.48
180408,High St,2024-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.92
180408,High St,2024-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
180408,High St,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
180408,High St,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
180408,High St,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.22
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.18
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.69
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,78.8
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.7
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,204.6
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.93
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,66.4
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
180408,High St,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
180408,High St,2024-02-28T15:10:00.000+00:00,transformer,,Temperature,C,24.5
180408,High St,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180408,High St,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
180408,High St,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180408,High St,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
180408,High St,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180408,High St,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
180408,High St,2024-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
180408,High St,2024-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
180408,High St,2024-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
180408,High St,2024-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.49
180408,High St,2024-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.64
180408,High St,2024-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.9
180408,High St,2024-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
180408,High St,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
180408,High St,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
180408,High St,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.77
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.77
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,60.4
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.32
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,91.1
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.7
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,253.1
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,176.9
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.74
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
180408,High St,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
180408,High St,2024-02-28T15:00:00.000+00:00,transformer,,Temperature,C,24.4
180408,High St,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180408,High St,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
180408,High St,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180408,High St,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
180408,High St,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180408,High St,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
180408,High St,2024-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
180408,High St,2024-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
180408,High St,2024-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
180408,High St,2024-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.73
180408,High St,2024-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,74.12
180408,High St,2024-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.09
180408,High St,2024-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
180408,High St,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
180408,High St,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
180408,High St,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.22
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.19
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.76
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,51.2
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,139.4
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,194.3
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,162.3
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.92
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.52
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,48.2
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
180408,High St,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
180408,High St,2024-02-28T14:50:00.000+00:00,transformer,,Temperature,C,24.4
180408,High St,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180408,High St,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
180408,High St,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180408,High St,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
180408,High St,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180408,High St,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
180408,High St,2024-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
180408,High St,2024-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
180408,High St,2024-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
180408,High St,2024-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,59.39
180408,High St,2024-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,59.04
180408,High St,2024-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.22
180408,High St,2024-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
180408,High St,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
180408,High St,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
180408,High St,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.85
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.54
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.38
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.29
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,55.1
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.2
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,201.8
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,160.1
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.94
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,44.4
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
180408,High St,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
180408,High St,2024-02-28T14:40:00.000+00:00,transformer,,Temperature,C,24.3
180408,High St,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180408,High St,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
180408,High St,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180408,High St,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
180408,High St,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180408,High St,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
180408,High St,2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
180408,High St,2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
180408,High St,2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
180408,High St,2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,59.3
180408,High St,2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.13
180408,High St,2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.23
180408,High St,2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
180408,High St,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
180408,High St,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
180408,High St,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.34
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.78
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.44
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.14
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,45.9
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,172.0
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,210.9
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,185.3
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.46
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,61.5
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
180408,High St,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
180408,High St,2024-02-28T14:30:00.000+00:00,transformer,,Temperature,C,24.3
180408,High St,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180408,High St,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
180408,High St,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180408,High St,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
180408,High St,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180408,High St,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
180408,High St,2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
180408,High St,2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
180408,High St,2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
180408,High St,2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.72
180408,High St,2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.18
180408,High St,2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.65
180408,High St,2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
180408,High St,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
180408,High St,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
180408,High St,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
