Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.6
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.3
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.03
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,48.1
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.6
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,193.7
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,188.7
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.1
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,54.0
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
180408,High St,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
180408,High St,2024-02-28T14:20:00.000+00:00,transformer,,Temperature,C,24.2
180408,High St,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180408,High St,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
180408,High St,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180408,High St,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
180408,High St,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180408,High St,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
180408,High St,2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
180408,High St,2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
180408,High St,2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
180408,High St,2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,64.87
180408,High St,2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,61.87
180408,High St,2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.77
180408,High St,2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
180408,High St,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
180408,High St,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
180408,High St,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.95
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.96
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.35
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.5
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,167.4
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.0
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.22
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,51.4
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
180408,High St,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
180408,High St,2024-02-28T14:10:00.000+00:00,transformer,,Temperature,C,24.1
180408,High St,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180408,High St,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
180408,High St,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180408,High St,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
180408,High St,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180408,High St,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
180408,High St,2024-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
180408,High St,2024-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
180408,High St,2024-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
180408,High St,2024-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,69.12
180408,High St,2024-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.45
180408,High St,2024-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.12
180408,High St,2024-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
180408,High St,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
180408,High St,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
180408,High St,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.73
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.47
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.27
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,51.6
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.3
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,191.9
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,172.7
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.11
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,51.5
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
180408,High St,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
180408,High St,2024-02-28T14:00:00.000+00:00,transformer,,Temperature,C,24.1
180408,High St,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180408,High St,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
180408,High St,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180408,High St,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
180408,High St,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180408,High St,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
180408,High St,2024-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
180408,High St,2024-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
180408,High St,2024-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
180408,High St,2024-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
180408,High St,2024-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.95
180408,High St,2024-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.21
180408,High St,2024-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
180408,High St,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
180408,High St,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
180408,High St,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.12
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.35
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.7
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,50.3
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.3
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.0
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,165.9
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.97
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,66.8
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
180408,High St,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
180408,High St,2024-02-28T13:50:00.000+00:00,transformer,,Temperature,C,24.0
180408,High St,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180408,High St,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
180408,High St,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180408,High St,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
180408,High St,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180408,High St,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
180408,High St,2024-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
180408,High St,2024-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
180408,High St,2024-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
180408,High St,2024-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.49
180408,High St,2024-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.26
180408,High St,2024-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,61.4
180408,High St,2024-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
180408,High St,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
180408,High St,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
180408,High St,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.52
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.76
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.55
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,170.5
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.7
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.41
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
180408,High St,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
180408,High St,2024-02-28T13:40:00.000+00:00,transformer,,Temperature,C,24.0
180408,High St,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180408,High St,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
180408,High St,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180408,High St,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
180408,High St,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180408,High St,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
180408,High St,2024-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
180408,High St,2024-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
180408,High St,2024-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
180408,High St,2024-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.51
180408,High St,2024-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.49
180408,High St,2024-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.04
180408,High St,2024-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
180408,High St,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
180408,High St,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
180408,High St,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.7
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.34
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.82
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.74
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,55.4
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.7
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,170.5
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
180408,High St,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
180408,High St,2024-02-28T13:30:00.000+00:00,transformer,,Temperature,C,23.9
180408,High St,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180408,High St,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
180408,High St,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180408,High St,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
180408,High St,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180408,High St,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
180408,High St,2024-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
180408,High St,2024-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
180408,High St,2024-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
180408,High St,2024-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.5
180408,High St,2024-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.12
180408,High St,2024-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.61
180408,High St,2024-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
180408,High St,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
180408,High St,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
180408,High St,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.22
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.51
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.74
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.81
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,57.7
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.7
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,182.1
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,170.2
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.27
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
180408,High St,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
180408,High St,2024-02-28T13:20:00.000+00:00,transformer,,Temperature,C,23.8
180408,High St,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180408,High St,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
180408,High St,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180408,High St,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
180408,High St,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180408,High St,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
180408,High St,2024-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
180408,High St,2024-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
180408,High St,2024-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
180408,High St,2024-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.24
180408,High St,2024-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.15
180408,High St,2024-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.07
180408,High St,2024-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
180408,High St,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
180408,High St,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
180408,High St,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.62
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.07
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.97
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.25
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.66
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,65.6
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.1
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,184.9
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,177.7
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.48
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
180408,High St,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
180408,High St,2024-02-28T13:10:00.000+00:00,transformer,,Temperature,C,23.7
180408,High St,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180408,High St,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
180408,High St,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180408,High St,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
180408,High St,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180408,High St,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
180408,High St,2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
180408,High St,2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
180408,High St,2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
180408,High St,2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.93
180408,High St,2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.82
180408,High St,2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,72.98
180408,High St,2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
180408,High St,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
180408,High St,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
180408,High St,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.4
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.88
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.28
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,52.1
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.3
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,183.4
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,193.0
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.44
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
180408,High St,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
180408,High St,2024-02-28T13:00:00.000+00:00,transformer,,Temperature,C,23.6
180408,High St,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180408,High St,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
180408,High St,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180408,High St,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
180408,High St,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180408,High St,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
180408,High St,2024-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
180408,High St,2024-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
180408,High St,2024-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
180408,High St,2024-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.86
180408,High St,2024-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.28
180408,High St,2024-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,74.01
180408,High St,2024-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
180408,High St,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
180408,High St,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
180408,High St,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.69
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.16
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.22
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.78
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,53.7
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,147.5
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,205.4
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,183.0
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.33
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
180408,High St,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
180408,High St,2024-02-28T12:50:00.000+00:00,transformer,,Temperature,C,23.6
180408,High St,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180408,High St,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
180408,High St,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180408,High St,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
180408,High St,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180408,High St,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
180408,High St,2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
180408,High St,2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
180408,High St,2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
180408,High St,2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,60.51
180408,High St,2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
180408,High St,2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.25
180408,High St,2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
180408,High St,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
180408,High St,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
180408,High St,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.05
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.11
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.83
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.24
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,44.9
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.2
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,199.4
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,168.3
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.77
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
180408,High St,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
180408,High St,2024-02-28T12:40:00.000+00:00,transformer,,Temperature,C,23.5
180408,High St,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180408,High St,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
180408,High St,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180408,High St,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
180408,High St,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180408,High St,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
180408,High St,2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
180408,High St,2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
180408,High St,2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
180408,High St,2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.27
180408,High St,2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,63.2
180408,High St,2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.15
180408,High St,2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
180408,High St,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
180408,High St,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
180408,High St,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.48
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.04
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.34
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.51
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,60.8
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.3
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,210.0
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,200.6
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.78
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.36
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
180408,High St,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
180408,High St,2024-02-28T12:30:00.000+00:00,transformer,,Temperature,C,23.4
180408,High St,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180408,High St,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
180408,High St,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180408,High St,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
180408,High St,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180408,High St,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
180408,High St,2024-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
180408,High St,2024-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
180408,High St,2024-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
180408,High St,2024-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,58.58
180408,High St,2024-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.46
180408,High St,2024-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.88
180408,High St,2024-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
180408,High St,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
180408,High St,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
180408,High St,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.26
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.96
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.82
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.76
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,56.4
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,164.2
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,212.8
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,192.7
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
180408,High St,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
180408,High St,2024-02-28T12:20:00.000+00:00,transformer,,Temperature,C,23.4
180408,High St,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180408,High St,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
180408,High St,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180408,High St,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
180408,High St,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180408,High St,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
180408,High St,2024-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
180408,High St,2024-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
180408,High St,2024-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
180408,High St,2024-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.88
180408,High St,2024-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.68
180408,High St,2024-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,67.3
180408,High St,2024-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
180408,High St,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
180408,High St,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
180408,High St,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
