Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.22
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.46
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.93
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.81
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,58.2
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,163.5
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,214.2
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,193.1
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.07
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
180408,High St,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
180408,High St,2024-02-28T12:10:00.000+00:00,transformer,,Temperature,C,23.3
180408,High St,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180408,High St,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
180408,High St,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180408,High St,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
180408,High St,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180408,High St,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
180408,High St,2024-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
180408,High St,2024-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
180408,High St,2024-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
180408,High St,2024-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.42
180408,High St,2024-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.52
180408,High St,2024-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,69.37
180408,High St,2024-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
180408,High St,2024-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
180408,High St,2024-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
180408,High St,2024-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.63
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.11
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.35
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,51.6
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.6
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,171.2
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.9
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.78
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
180408,High St,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
180408,High St,2024-02-28T12:00:00.000+00:00,transformer,,Temperature,C,23.2
180408,High St,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180408,High St,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
180408,High St,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180408,High St,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
180408,High St,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
180408,High St,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
180408,High St,2024-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
180408,High St,2024-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
180408,High St,2024-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
180408,High St,2024-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.68
180408,High St,2024-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.07
180408,High St,2024-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.11
180408,High St,2024-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
180408,High St,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
180408,High St,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
180408,High St,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.89
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.8
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.57
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,66.9
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.3
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,177.9
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,190.3
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.94
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.45
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
180408,High St,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
180408,High St,2024-02-28T11:50:00.000+00:00,transformer,,Temperature,C,23.1
180408,High St,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180408,High St,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
180408,High St,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180408,High St,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
180408,High St,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180408,High St,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
180408,High St,2024-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
180408,High St,2024-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
180408,High St,2024-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
180408,High St,2024-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.29
180408,High St,2024-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,55.94
180408,High St,2024-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,69.73
180408,High St,2024-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
180408,High St,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
180408,High St,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
180408,High St,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.49
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.38
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.2
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,60.6
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.1
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,184.9
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,176.3
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.74
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.51
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
180408,High St,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
180408,High St,2024-02-28T11:40:00.000+00:00,transformer,,Temperature,C,23.1
180408,High St,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180408,High St,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
180408,High St,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180408,High St,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
180408,High St,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180408,High St,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
180408,High St,2024-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
180408,High St,2024-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
180408,High St,2024-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
180408,High St,2024-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.66
180408,High St,2024-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.9
180408,High St,2024-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,67.32
180408,High St,2024-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
180408,High St,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
180408,High St,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
180408,High St,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.46
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.53
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.97
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.54
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,65.2
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.5
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,225.9
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,198.9
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.3
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
180408,High St,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
180408,High St,2024-02-28T11:30:00.000+00:00,transformer,,Temperature,C,23.0
180408,High St,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180408,High St,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
180408,High St,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180408,High St,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
180408,High St,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180408,High St,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
180408,High St,2024-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
180408,High St,2024-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
180408,High St,2024-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
180408,High St,2024-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,61.72
180408,High St,2024-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,64.78
180408,High St,2024-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,68.18
180408,High St,2024-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
180408,High St,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
180408,High St,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
180408,High St,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.68
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.14
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.67
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.1
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.83
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,57.7
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.1
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,207.1
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,192.8
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.43
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
180408,High St,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
180408,High St,2024-02-28T11:20:00.000+00:00,transformer,,Temperature,C,22.9
180408,High St,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180408,High St,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
180408,High St,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180408,High St,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
180408,High St,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180408,High St,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
180408,High St,2024-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
180408,High St,2024-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
180408,High St,2024-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
180408,High St,2024-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.99
180408,High St,2024-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.38
180408,High St,2024-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,70.77
180408,High St,2024-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
180408,High St,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
180408,High St,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
180408,High St,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.84
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.4
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.96
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,82.6
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,182.5
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,187.1
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.74
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
180408,High St,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
180408,High St,2024-02-28T11:10:00.000+00:00,transformer,,Temperature,C,22.9
180408,High St,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180408,High St,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
180408,High St,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180408,High St,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
180408,High St,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180408,High St,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
180408,High St,2024-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
180408,High St,2024-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
180408,High St,2024-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
180408,High St,2024-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.91
180408,High St,2024-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.31
180408,High St,2024-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,71.32
180408,High St,2024-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
180408,High St,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
180408,High St,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
180408,High St,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.95
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.64
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.69
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.94
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,59.5
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.7
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,196.4
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,170.9
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.82
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
180408,High St,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
180408,High St,2024-02-28T11:00:00.000+00:00,transformer,,Temperature,C,22.8
180408,High St,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180408,High St,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
180408,High St,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180408,High St,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
180408,High St,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180408,High St,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
180408,High St,2024-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180408,High St,2024-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
180408,High St,2024-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
180408,High St,2024-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,59.51
180408,High St,2024-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.62
180408,High St,2024-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.34
180408,High St,2024-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
180408,High St,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
180408,High St,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
180408,High St,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.39
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.7
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.72
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.88
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,58.17
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,53.63
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,54.5
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,189.7
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,245.1
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,225.6
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.98
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,43.5
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
180408,High St,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
180408,High St,2024-02-28T10:50:00.000+00:00,transformer,,Temperature,C,22.8
180408,High St,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180408,High St,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
180408,High St,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180408,High St,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
180408,High St,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180408,High St,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
180408,High St,2024-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
180408,High St,2024-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
180408,High St,2024-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
180408,High St,2024-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,72.84
180408,High St,2024-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,69.67
180408,High St,2024-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,80.47
180408,High St,2024-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
180408,High St,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
180408,High St,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
180408,High St,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.94
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.38
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.66
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.49
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,59.2
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.8
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,192.4
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,192.7
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.46
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,45.5
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
180408,High St,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
180408,High St,2024-02-28T10:40:00.000+00:00,transformer,,Temperature,C,22.8
180408,High St,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180408,High St,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
180408,High St,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180408,High St,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
180408,High St,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180408,High St,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
180408,High St,2024-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
180408,High St,2024-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
180408,High St,2024-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
180408,High St,2024-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,60.12
180408,High St,2024-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.47
180408,High St,2024-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,69.12
180408,High St,2024-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
180408,High St,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
180408,High St,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
180408,High St,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.44
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.54
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.06
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,184.9
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.3
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.88
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,52.3
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.4
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
180408,High St,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
180408,High St,2024-02-28T10:30:00.000+00:00,transformer,,Temperature,C,22.7
180408,High St,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180408,High St,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
180408,High St,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180408,High St,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
180408,High St,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180408,High St,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
180408,High St,2024-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
180408,High St,2024-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
180408,High St,2024-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
180408,High St,2024-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,58.43
180408,High St,2024-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.59
180408,High St,2024-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.35
180408,High St,2024-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
180408,High St,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
180408,High St,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
180408,High St,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.16
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.92
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.05
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,57.4
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.1
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,176.7
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,173.8
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.14
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,52.0
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
180408,High St,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
180408,High St,2024-02-28T10:20:00.000+00:00,transformer,,Temperature,C,22.6
180408,High St,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180408,High St,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
180408,High St,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180408,High St,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
180408,High St,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180408,High St,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
180408,High St,2024-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
180408,High St,2024-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
180408,High St,2024-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
180408,High St,2024-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.37
180408,High St,2024-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.17
180408,High St,2024-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.09
180408,High St,2024-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
180408,High St,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
180408,High St,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
180408,High St,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.8
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.16
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.15
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.68
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.6
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,177.2
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,163.2
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.35
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,47.5
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
180408,High St,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
180408,High St,2024-02-28T10:10:00.000+00:00,transformer,,Temperature,C,22.6
180408,High St,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180408,High St,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
180408,High St,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180408,High St,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
180408,High St,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180408,High St,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
180408,High St,2024-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
180408,High St,2024-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
180408,High St,2024-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
180408,High St,2024-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,60.54
180408,High St,2024-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.99
180408,High St,2024-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180408,High St,2024-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
180408,High St,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
