Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
180408,High St,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.59
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.46
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.71
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,56.3
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.1
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,174.6
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.6
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.34
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,45.3
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
180408,High St,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
180408,High St,2024-02-28T10:00:00.000+00:00,transformer,,Temperature,C,22.6
180408,High St,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180408,High St,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
180408,High St,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180408,High St,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
180408,High St,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180408,High St,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
180408,High St,2024-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
180408,High St,2024-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180408,High St,2024-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
180408,High St,2024-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.54
180408,High St,2024-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
180408,High St,2024-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.05
180408,High St,2024-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
180408,High St,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
180408,High St,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
180408,High St,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.21
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.17
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.34
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,54.8
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.7
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,194.6
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,178.5
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.72
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
180408,High St,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
180408,High St,2024-02-28T09:50:00.000+00:00,transformer,,Temperature,C,22.5
180408,High St,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
180408,High St,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
180408,High St,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
180408,High St,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
180408,High St,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180408,High St,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
180408,High St,2024-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
180408,High St,2024-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
180408,High St,2024-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
180408,High St,2024-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.66
180408,High St,2024-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.62
180408,High St,2024-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.61
180408,High St,2024-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
180408,High St,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
180408,High St,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
180408,High St,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.57
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.82
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.01
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.94
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.7
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,177.7
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,182.1
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.08
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,46.9
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
180408,High St,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
180408,High St,2024-02-28T09:40:00.000+00:00,transformer,,Temperature,C,22.5
180408,High St,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180408,High St,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
180408,High St,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180408,High St,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
180408,High St,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180408,High St,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
180408,High St,2024-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
180408,High St,2024-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
180408,High St,2024-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
180408,High St,2024-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,59.74
180408,High St,2024-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.25
180408,High St,2024-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.98
180408,High St,2024-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
180408,High St,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
180408,High St,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
180408,High St,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.66
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.25
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.98
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.79
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,45.2
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.2
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,178.4
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,156.2
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.15
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,49.6
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
180408,High St,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
180408,High St,2024-02-28T09:30:00.000+00:00,transformer,,Temperature,C,22.5
180408,High St,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180408,High St,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
180408,High St,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180408,High St,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
180408,High St,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180408,High St,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
180408,High St,2024-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
180408,High St,2024-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
180408,High St,2024-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
180408,High St,2024-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.99
180408,High St,2024-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.5
180408,High St,2024-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.75
180408,High St,2024-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
180408,High St,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
180408,High St,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
180408,High St,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.34
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.78
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.88
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,63.0
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.1
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,199.5
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,182.0
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.14
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.96
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,49.7
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
180408,High St,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
180408,High St,2024-02-28T09:20:00.000+00:00,transformer,,Temperature,C,22.4
180408,High St,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
180408,High St,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
180408,High St,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180408,High St,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
180408,High St,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180408,High St,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
180408,High St,2024-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
180408,High St,2024-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
180408,High St,2024-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
180408,High St,2024-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.97
180408,High St,2024-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,65.75
180408,High St,2024-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.07
180408,High St,2024-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
180408,High St,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
180408,High St,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
180408,High St,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.41
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.12
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.83
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.45
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.16
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,61.1
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.6
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,214.4
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,199.4
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.84
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.66
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,56.4
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
180408,High St,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
180408,High St,2024-02-28T09:10:00.000+00:00,transformer,,Temperature,C,22.4
180408,High St,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
180408,High St,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
180408,High St,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
180408,High St,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
180408,High St,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180408,High St,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
180408,High St,2024-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
180408,High St,2024-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
180408,High St,2024-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
180408,High St,2024-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,72.05
180408,High St,2024-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,66.96
180408,High St,2024-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,69.27
180408,High St,2024-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
180408,High St,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
180408,High St,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
180408,High St,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.63
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.7
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.48
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.88
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.55
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.39
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,47.6
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.8
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,165.4
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.0
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.91
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,57.2
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.3
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
180408,High St,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
180408,High St,2024-02-28T09:00:00.000+00:00,transformer,,Temperature,C,22.4
180408,High St,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
180408,High St,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
180408,High St,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180408,High St,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
180408,High St,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180408,High St,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
180408,High St,2024-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
180408,High St,2024-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
180408,High St,2024-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180408,High St,2024-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.4
180408,High St,2024-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.34
180408,High St,2024-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.12
180408,High St,2024-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
180408,High St,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
180408,High St,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
180408,High St,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.46
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.69
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.16
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.03
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,59.2
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.8
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.13
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,62.6
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
180408,High St,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
180408,High St,2024-02-28T08:50:00.000+00:00,transformer,,Temperature,C,22.4
180408,High St,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
180408,High St,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
180408,High St,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180408,High St,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
180408,High St,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180408,High St,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
180408,High St,2024-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
180408,High St,2024-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
180408,High St,2024-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
180408,High St,2024-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.75
180408,High St,2024-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.57
180408,High St,2024-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.21
180408,High St,2024-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
180408,High St,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
180408,High St,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
180408,High St,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,39.3
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.86
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.04
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.42
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.05
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,156.3
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.1
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.23
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,58.2
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.9
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
180408,High St,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
180408,High St,2024-02-28T08:40:00.000+00:00,transformer,,Temperature,C,22.4
180408,High St,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180408,High St,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
180408,High St,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180408,High St,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
180408,High St,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180408,High St,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
180408,High St,2024-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
180408,High St,2024-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
180408,High St,2024-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
180408,High St,2024-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.43
180408,High St,2024-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.91
180408,High St,2024-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.03
180408,High St,2024-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
180408,High St,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
180408,High St,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
180408,High St,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.14
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.25
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.34
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.62
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,57.8
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.2
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.99
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.01
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,54.4
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
180408,High St,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
180408,High St,2024-02-28T08:30:00.000+00:00,transformer,,Temperature,C,22.4
180408,High St,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
180408,High St,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
180408,High St,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180408,High St,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
180408,High St,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180408,High St,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
180408,High St,2024-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
180408,High St,2024-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
180408,High St,2024-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
180408,High St,2024-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.9
180408,High St,2024-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.9
180408,High St,2024-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.43
180408,High St,2024-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
180408,High St,2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
180408,High St,2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
180408,High St,2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.66
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.94
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.91
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.18
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,60.6
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.6
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.14
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.04
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
180408,High St,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
180408,High St,2024-02-28T08:20:00.000+00:00,transformer,,Temperature,C,22.4
180408,High St,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180408,High St,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
180408,High St,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180408,High St,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
180408,High St,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180408,High St,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
180408,High St,2024-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
180408,High St,2024-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
180408,High St,2024-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
180408,High St,2024-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.19
180408,High St,2024-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.37
180408,High St,2024-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.38
180408,High St,2024-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
180408,High St,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
180408,High St,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
180408,High St,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.12
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.81
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.8
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.3
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.74
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,44.5
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
180408,High St,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
180408,High St,2024-02-28T08:10:00.000+00:00,transformer,,Temperature,C,22.4
180408,High St,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180408,High St,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
180408,High St,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180408,High St,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
180408,High St,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180408,High St,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
180408,High St,2024-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
180408,High St,2024-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
180408,High St,2024-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
180408,High St,2024-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.89
180408,High St,2024-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.65
180408,High St,2024-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.97
180408,High St,2024-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
180408,High St,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
180408,High St,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
180408,High St,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.68
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.23
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.17
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.78
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.93
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
180408,High St,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
180408,High St,2024-02-28T08:00:00.000+00:00,transformer,,Temperature,C,22.4
180408,High St,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180408,High St,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
180408,High St,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180408,High St,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
180408,High St,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180408,High St,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
180408,High St,2024-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
180408,High St,2024-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
180408,High St,2024-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
180408,High St,2024-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.24
