Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.54
180408,High St,2024-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.78
180408,High St,2024-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
180408,High St,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
180408,High St,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
180408,High St,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.79
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.88
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.03
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.6
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.2
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
180408,High St,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
180408,High St,2024-02-28T07:50:00.000+00:00,transformer,,Temperature,C,22.4
180408,High St,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180408,High St,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
180408,High St,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180408,High St,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
180408,High St,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180408,High St,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
180408,High St,2024-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
180408,High St,2024-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
180408,High St,2024-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
180408,High St,2024-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.94
180408,High St,2024-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.91
180408,High St,2024-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.22
180408,High St,2024-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
180408,High St,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
180408,High St,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
180408,High St,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.66
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.6
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,55.0
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
180408,High St,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
180408,High St,2024-02-28T07:40:00.000+00:00,transformer,,Temperature,C,22.4
180408,High St,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180408,High St,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
180408,High St,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180408,High St,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
180408,High St,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180408,High St,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
180408,High St,2024-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
180408,High St,2024-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
180408,High St,2024-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
180408,High St,2024-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.52
180408,High St,2024-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
180408,High St,2024-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
180408,High St,2024-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
180408,High St,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
180408,High St,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
180408,High St,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.03
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.3
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.96
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.75
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.69
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
180408,High St,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
180408,High St,2024-02-28T07:30:00.000+00:00,transformer,,Temperature,C,22.5
180408,High St,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180408,High St,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
180408,High St,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180408,High St,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
180408,High St,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
180408,High St,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
180408,High St,2024-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
180408,High St,2024-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
180408,High St,2024-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
180408,High St,2024-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.25
180408,High St,2024-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
180408,High St,2024-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.09
180408,High St,2024-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
180408,High St,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
180408,High St,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
180408,High St,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.41
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.01
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.88
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
180408,High St,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
180408,High St,2024-02-28T07:20:00.000+00:00,transformer,,Temperature,C,22.5
180408,High St,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180408,High St,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
180408,High St,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180408,High St,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
180408,High St,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180408,High St,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
180408,High St,2024-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
180408,High St,2024-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
180408,High St,2024-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
180408,High St,2024-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.82
180408,High St,2024-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
180408,High St,2024-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.36
180408,High St,2024-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
180408,High St,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
180408,High St,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
180408,High St,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.7
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.23
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.64
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
180408,High St,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
180408,High St,2024-02-28T07:10:00.000+00:00,transformer,,Temperature,C,22.5
180408,High St,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
180408,High St,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
180408,High St,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180408,High St,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
180408,High St,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180408,High St,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
180408,High St,2024-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
180408,High St,2024-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
180408,High St,2024-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
180408,High St,2024-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.52
180408,High St,2024-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
180408,High St,2024-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.49
180408,High St,2024-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
180408,High St,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
180408,High St,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
180408,High St,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.36
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.55
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
180408,High St,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
180408,High St,2024-02-28T07:00:00.000+00:00,transformer,,Temperature,C,22.6
180408,High St,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180408,High St,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
180408,High St,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
180408,High St,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
180408,High St,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180408,High St,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
180408,High St,2024-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
180408,High St,2024-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
180408,High St,2024-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
180408,High St,2024-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.75
180408,High St,2024-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.16
180408,High St,2024-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
180408,High St,2024-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
180408,High St,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
180408,High St,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
180408,High St,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.48
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.62
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.1
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,55.1
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
180408,High St,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
180408,High St,2024-02-28T06:50:00.000+00:00,transformer,,Temperature,C,22.6
180408,High St,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
180408,High St,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
180408,High St,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180408,High St,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
180408,High St,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180408,High St,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
180408,High St,2024-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
180408,High St,2024-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
180408,High St,2024-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
180408,High St,2024-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.72
180408,High St,2024-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
180408,High St,2024-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.84
180408,High St,2024-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
180408,High St,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
180408,High St,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
180408,High St,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.91
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.34
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.09
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,47.1
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
180408,High St,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
180408,High St,2024-02-28T06:40:00.000+00:00,transformer,,Temperature,C,22.6
180408,High St,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
180408,High St,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
180408,High St,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
180408,High St,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
180408,High St,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180408,High St,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
180408,High St,2024-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
180408,High St,2024-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
180408,High St,2024-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
180408,High St,2024-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.07
180408,High St,2024-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
180408,High St,2024-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.01
180408,High St,2024-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
180408,High St,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
180408,High St,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
180408,High St,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.15
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.37
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.47
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
180408,High St,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
180408,High St,2024-02-28T06:30:00.000+00:00,transformer,,Temperature,C,22.7
180408,High St,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
180408,High St,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
180408,High St,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
180408,High St,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
180408,High St,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180408,High St,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
180408,High St,2024-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
180408,High St,2024-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
180408,High St,2024-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
180408,High St,2024-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.04
180408,High St,2024-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
180408,High St,2024-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.69
180408,High St,2024-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
180408,High St,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
180408,High St,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
180408,High St,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.05
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.4
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.56
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.2
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.83
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,43.7
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
180408,High St,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
180408,High St,2024-02-28T06:20:00.000+00:00,transformer,,Temperature,C,22.8
180408,High St,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
180408,High St,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
180408,High St,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
180408,High St,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
180408,High St,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180408,High St,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
180408,High St,2024-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
180408,High St,2024-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
180408,High St,2024-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
180408,High St,2024-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.17
180408,High St,2024-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
180408,High St,2024-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.56
180408,High St,2024-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
180408,High St,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
180408,High St,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
180408,High St,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.35
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.07
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.79
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
180408,High St,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
180408,High St,2024-02-28T06:10:00.000+00:00,transformer,,Temperature,C,22.8
180408,High St,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
180408,High St,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
180408,High St,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
180408,High St,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
180408,High St,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180408,High St,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
180408,High St,2024-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
180408,High St,2024-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
180408,High St,2024-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
180408,High St,2024-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.75
180408,High St,2024-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
180408,High St,2024-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.84
180408,High St,2024-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
180408,High St,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
180408,High St,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
180408,High St,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.95
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.37
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.07
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.3
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.79
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.5
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,46.5
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
180408,High St,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
180408,High St,2024-02-28T06:00:00.000+00:00,transformer,,Temperature,C,22.8
180408,High St,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
180408,High St,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
180408,High St,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
180408,High St,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
180408,High St,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180408,High St,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
180408,High St,2024-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
180408,High St,2024-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
180408,High St,2024-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
180408,High St,2024-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.49
180408,High St,2024-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
180408,High St,2024-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.61
180408,High St,2024-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
180408,High St,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
180408,High St,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
180408,High St,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.68
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.32
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
180408,High St,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
180408,High St,2024-02-28T05:50:00.000+00:00,transformer,,Temperature,C,22.9
180408,High St,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
180408,High St,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
180408,High St,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
180408,High St,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
180408,High St,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180408,High St,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
180408,High St,2024-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
