Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
180408,High St,2024-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
180408,High St,2024-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
180408,High St,2024-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
180408,High St,2024-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
180408,High St,2024-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
180408,High St,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
180408,High St,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
180408,High St,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.85
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.03
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,53.4
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
180408,High St,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
180408,High St,2024-02-28T05:40:00.000+00:00,transformer,,Temperature,C,22.9
180408,High St,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180408,High St,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
180408,High St,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
180408,High St,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
180408,High St,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180408,High St,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
180408,High St,2024-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
180408,High St,2024-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
180408,High St,2024-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
180408,High St,2024-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.96
180408,High St,2024-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
180408,High St,2024-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.09
180408,High St,2024-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
180408,High St,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
180408,High St,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
180408,High St,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.76
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,35.6
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.01
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.69
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.57
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
180408,High St,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
180408,High St,2024-02-28T05:30:00.000+00:00,transformer,,Temperature,C,23.0
180408,High St,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180408,High St,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
180408,High St,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
180408,High St,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
180408,High St,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180408,High St,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
180408,High St,2024-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
180408,High St,2024-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
180408,High St,2024-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
180408,High St,2024-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.22
180408,High St,2024-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
180408,High St,2024-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
180408,High St,2024-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
180408,High St,2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
180408,High St,2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
180408,High St,2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.1
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.92
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.79
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
180408,High St,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
180408,High St,2024-02-28T05:20:00.000+00:00,transformer,,Temperature,C,23.0
180408,High St,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180408,High St,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
180408,High St,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180408,High St,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
180408,High St,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180408,High St,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
180408,High St,2024-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
180408,High St,2024-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
180408,High St,2024-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
180408,High St,2024-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
180408,High St,2024-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
180408,High St,2024-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.05
180408,High St,2024-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
180408,High St,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
180408,High St,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
180408,High St,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.99
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,46.2
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.91
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.98
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,41.7
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.3
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.14
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
180408,High St,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
180408,High St,2024-02-28T05:10:00.000+00:00,transformer,,Temperature,C,23.1
180408,High St,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
180408,High St,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
180408,High St,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180408,High St,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
180408,High St,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
180408,High St,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
180408,High St,2024-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
180408,High St,2024-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
180408,High St,2024-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
180408,High St,2024-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
180408,High St,2024-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
180408,High St,2024-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.59
180408,High St,2024-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
180408,High St,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
180408,High St,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
180408,High St,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.09
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,44.7
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.26
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.98
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.93
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
180408,High St,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
180408,High St,2024-02-28T05:00:00.000+00:00,transformer,,Temperature,C,23.1
180408,High St,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180408,High St,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
180408,High St,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180408,High St,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
180408,High St,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180408,High St,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
180408,High St,2024-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
180408,High St,2024-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
180408,High St,2024-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
180408,High St,2024-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
180408,High St,2024-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
180408,High St,2024-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.58
180408,High St,2024-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
180408,High St,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
180408,High St,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
180408,High St,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.7
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.32
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.81
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,43.6
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
180408,High St,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
180408,High St,2024-02-28T04:50:00.000+00:00,transformer,,Temperature,C,23.1
180408,High St,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180408,High St,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
180408,High St,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180408,High St,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
180408,High St,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180408,High St,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
180408,High St,2024-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
180408,High St,2024-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
180408,High St,2024-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
180408,High St,2024-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
180408,High St,2024-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
180408,High St,2024-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.98
180408,High St,2024-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
180408,High St,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
180408,High St,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
180408,High St,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.14
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.63
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,49.4
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
180408,High St,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
180408,High St,2024-02-28T04:40:00.000+00:00,transformer,,Temperature,C,23.2
180408,High St,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
180408,High St,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
180408,High St,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180408,High St,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
180408,High St,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180408,High St,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
180408,High St,2024-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
180408,High St,2024-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
180408,High St,2024-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
180408,High St,2024-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.11
180408,High St,2024-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
180408,High St,2024-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.14
180408,High St,2024-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
180408,High St,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
180408,High St,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
180408,High St,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.48
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.71
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.4
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,57.0
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
180408,High St,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
180408,High St,2024-02-28T04:30:00.000+00:00,transformer,,Temperature,C,23.3
180408,High St,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180408,High St,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
180408,High St,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180408,High St,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
180408,High St,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180408,High St,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
180408,High St,2024-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
180408,High St,2024-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
180408,High St,2024-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
180408,High St,2024-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.9
180408,High St,2024-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
180408,High St,2024-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
180408,High St,2024-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
180408,High St,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
180408,High St,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
180408,High St,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.74
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.89
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
180408,High St,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
180408,High St,2024-02-28T04:20:00.000+00:00,transformer,,Temperature,C,23.3
180408,High St,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180408,High St,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
180408,High St,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180408,High St,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
180408,High St,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180408,High St,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
180408,High St,2024-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
180408,High St,2024-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
180408,High St,2024-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
180408,High St,2024-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
180408,High St,2024-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
180408,High St,2024-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
180408,High St,2024-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
180408,High St,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
180408,High St,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
180408,High St,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.05
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.28
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.51
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
180408,High St,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
180408,High St,2024-02-28T04:10:00.000+00:00,transformer,,Temperature,C,23.3
180408,High St,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
180408,High St,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
180408,High St,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
180408,High St,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
180408,High St,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180408,High St,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
180408,High St,2024-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
180408,High St,2024-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
180408,High St,2024-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
180408,High St,2024-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.08
180408,High St,2024-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180408,High St,2024-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.84
180408,High St,2024-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
180408,High St,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
180408,High St,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
180408,High St,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.48
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.24
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.86
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.7
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
180408,High St,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
180408,High St,2024-02-28T04:00:00.000+00:00,transformer,,Temperature,C,23.4
180408,High St,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180408,High St,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
180408,High St,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
180408,High St,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
180408,High St,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180408,High St,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
180408,High St,2024-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
180408,High St,2024-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
180408,High St,2024-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
180408,High St,2024-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
180408,High St,2024-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
180408,High St,2024-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.77
180408,High St,2024-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
180408,High St,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
180408,High St,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
180408,High St,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.79
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.05
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
180408,High St,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
180408,High St,2024-02-28T03:50:00.000+00:00,transformer,,Temperature,C,23.4
180408,High St,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
180408,High St,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
180408,High St,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
180408,High St,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
180408,High St,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180408,High St,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
180408,High St,2024-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
180408,High St,2024-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
180408,High St,2024-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
180408,High St,2024-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
180408,High St,2024-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.21
180408,High St,2024-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.2
180408,High St,2024-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
180408,High St,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
180408,High St,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
180408,High St,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.09
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.45
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,59.5
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.6
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,41.1
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
180408,High St,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
180408,High St,2024-02-28T03:40:00.000+00:00,transformer,,Temperature,C,23.4
180408,High St,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
180408,High St,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
180408,High St,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
180408,High St,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
