Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180408,High St,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
180408,High St,2024-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
180408,High St,2024-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
180408,High St,2024-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
180408,High St,2024-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
180408,High St,2024-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.99
180408,High St,2024-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.45
180408,High St,2024-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
180408,High St,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
180408,High St,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
180408,High St,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.47
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.68
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
180408,High St,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
180408,High St,2024-02-28T03:30:00.000+00:00,transformer,,Temperature,C,23.5
180408,High St,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
180408,High St,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
180408,High St,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
180408,High St,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
180408,High St,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180408,High St,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
180408,High St,2024-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
180408,High St,2024-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
180408,High St,2024-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
180408,High St,2024-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
180408,High St,2024-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
180408,High St,2024-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
180408,High St,2024-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
180408,High St,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
180408,High St,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
180408,High St,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,38.6
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.58
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.97
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,49.2
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.16
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
180408,High St,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
180408,High St,2024-02-28T03:20:00.000+00:00,transformer,,Temperature,C,23.5
180408,High St,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
180408,High St,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
180408,High St,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
180408,High St,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
180408,High St,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180408,High St,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
180408,High St,2024-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
180408,High St,2024-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
180408,High St,2024-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
180408,High St,2024-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
180408,High St,2024-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
180408,High St,2024-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.51
180408,High St,2024-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
180408,High St,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
180408,High St,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
180408,High St,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.11
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.59
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,42.7
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.7
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.1
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
180408,High St,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
180408,High St,2024-02-28T03:10:00.000+00:00,transformer,,Temperature,C,23.5
180408,High St,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
180408,High St,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
180408,High St,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
180408,High St,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
180408,High St,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180408,High St,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
180408,High St,2024-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
180408,High St,2024-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
180408,High St,2024-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
180408,High St,2024-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
180408,High St,2024-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180408,High St,2024-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
180408,High St,2024-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
180408,High St,2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
180408,High St,2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
180408,High St,2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.75
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.41
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.9
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
180408,High St,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
180408,High St,2024-02-28T03:00:00.000+00:00,transformer,,Temperature,C,23.5
180408,High St,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
180408,High St,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
180408,High St,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180408,High St,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
180408,High St,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180408,High St,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
180408,High St,2024-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
180408,High St,2024-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
180408,High St,2024-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
180408,High St,2024-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
180408,High St,2024-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.39
180408,High St,2024-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.23
180408,High St,2024-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
180408,High St,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
180408,High St,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
180408,High St,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.36
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.99
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.34
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
180408,High St,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
180408,High St,2024-02-28T02:50:00.000+00:00,transformer,,Temperature,C,23.6
180408,High St,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
180408,High St,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
180408,High St,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
180408,High St,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
180408,High St,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180408,High St,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
180408,High St,2024-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
180408,High St,2024-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
180408,High St,2024-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
180408,High St,2024-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
180408,High St,2024-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
180408,High St,2024-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.66
180408,High St,2024-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
180408,High St,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
180408,High St,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
180408,High St,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.69
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.58
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
180408,High St,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
180408,High St,2024-02-28T02:40:00.000+00:00,transformer,,Temperature,C,23.6
180408,High St,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180408,High St,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
180408,High St,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
180408,High St,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
180408,High St,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180408,High St,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
180408,High St,2024-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
180408,High St,2024-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
180408,High St,2024-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
180408,High St,2024-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
180408,High St,2024-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
180408,High St,2024-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.8
180408,High St,2024-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
180408,High St,2024-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
180408,High St,2024-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
180408,High St,2024-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.5
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.52
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.8
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
180408,High St,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
180408,High St,2024-02-28T02:30:00.000+00:00,transformer,,Temperature,C,23.6
180408,High St,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180408,High St,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
180408,High St,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180408,High St,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
180408,High St,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180408,High St,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
180408,High St,2024-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
180408,High St,2024-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
180408,High St,2024-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
180408,High St,2024-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
180408,High St,2024-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
180408,High St,2024-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.88
180408,High St,2024-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
180408,High St,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
180408,High St,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
180408,High St,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.33
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.73
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,41.7
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
180408,High St,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
180408,High St,2024-02-28T02:20:00.000+00:00,transformer,,Temperature,C,23.6
180408,High St,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
180408,High St,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
180408,High St,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180408,High St,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
180408,High St,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
180408,High St,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
180408,High St,2024-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
180408,High St,2024-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
180408,High St,2024-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
180408,High St,2024-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
180408,High St,2024-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.9
180408,High St,2024-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.63
180408,High St,2024-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
180408,High St,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
180408,High St,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
180408,High St,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.1
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.61
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.8
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
180408,High St,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
180408,High St,2024-02-28T02:10:00.000+00:00,transformer,,Temperature,C,23.6
180408,High St,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180408,High St,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
180408,High St,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
180408,High St,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
180408,High St,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180408,High St,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
180408,High St,2024-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
180408,High St,2024-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
180408,High St,2024-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
180408,High St,2024-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
180408,High St,2024-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
180408,High St,2024-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.85
180408,High St,2024-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
180408,High St,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
180408,High St,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
180408,High St,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.22
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.56
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.42
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.77
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
180408,High St,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
180408,High St,2024-02-28T02:00:00.000+00:00,transformer,,Temperature,C,23.6
180408,High St,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180408,High St,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
180408,High St,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
180408,High St,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
180408,High St,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180408,High St,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
180408,High St,2024-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
180408,High St,2024-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
180408,High St,2024-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
180408,High St,2024-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.28
180408,High St,2024-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.16
180408,High St,2024-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.79
180408,High St,2024-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
180408,High St,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
180408,High St,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
180408,High St,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.86
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.8
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,51.4
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.9
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
180408,High St,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
180408,High St,2024-02-28T01:50:00.000+00:00,transformer,,Temperature,C,23.7
180408,High St,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180408,High St,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
180408,High St,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180408,High St,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
180408,High St,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180408,High St,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
180408,High St,2024-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
180408,High St,2024-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
180408,High St,2024-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
180408,High St,2024-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.45
180408,High St,2024-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
180408,High St,2024-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,49.69
180408,High St,2024-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
180408,High St,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
180408,High St,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
180408,High St,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.95
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.65
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.73
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,63.2
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.2
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.83
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,40.3
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
180408,High St,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
180408,High St,2024-02-28T01:40:00.000+00:00,transformer,,Temperature,C,23.7
180408,High St,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180408,High St,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
180408,High St,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
180408,High St,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
180408,High St,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180408,High St,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
180408,High St,2024-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
180408,High St,2024-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
180408,High St,2024-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
180408,High St,2024-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
180408,High St,2024-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
180408,High St,2024-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,50.51
180408,High St,2024-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
180408,High St,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
180408,High St,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
180408,High St,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.81
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.69
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,61.0
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.9
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
180408,High St,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
180408,High St,2024-02-28T01:30:00.000+00:00,transformer,,Temperature,C,23.8
