Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180408,High St,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
180408,High St,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
180408,High St,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
180408,High St,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180408,High St,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
180408,High St,2024-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
180408,High St,2024-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
180408,High St,2024-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
180408,High St,2024-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.47
180408,High St,2024-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.94
180408,High St,2024-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,50.56
180408,High St,2024-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
180408,High St,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
180408,High St,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
180408,High St,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.84
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.38
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,61.5
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
180408,High St,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
180408,High St,2024-02-28T01:20:00.000+00:00,transformer,,Temperature,C,23.8
180408,High St,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180408,High St,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
180408,High St,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
180408,High St,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
180408,High St,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180408,High St,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
180408,High St,2024-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
180408,High St,2024-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
180408,High St,2024-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
180408,High St,2024-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
180408,High St,2024-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
180408,High St,2024-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,49.89
180408,High St,2024-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
180408,High St,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
180408,High St,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
180408,High St,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.52
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.44
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,71.5
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.1
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.4
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
180408,High St,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
180408,High St,2024-02-28T01:10:00.000+00:00,transformer,,Temperature,C,23.8
180408,High St,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
180408,High St,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
180408,High St,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
180408,High St,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
180408,High St,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180408,High St,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
180408,High St,2024-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
180408,High St,2024-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
180408,High St,2024-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
180408,High St,2024-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.63
180408,High St,2024-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.78
180408,High St,2024-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,55.77
180408,High St,2024-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
180408,High St,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
180408,High St,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
180408,High St,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.78
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.17
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,64.7
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.3
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
180408,High St,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
180408,High St,2024-02-28T01:00:00.000+00:00,transformer,,Temperature,C,23.8
180408,High St,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180408,High St,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
180408,High St,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
180408,High St,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
180408,High St,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180408,High St,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
180408,High St,2024-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
180408,High St,2024-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
180408,High St,2024-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
180408,High St,2024-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.51
180408,High St,2024-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.73
180408,High St,2024-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,56.07
180408,High St,2024-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
180408,High St,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
180408,High St,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
180408,High St,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.84
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.25
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,60.8
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.7
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.7
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
180408,High St,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
180408,High St,2024-02-28T00:50:00.000+00:00,transformer,,Temperature,C,23.8
180408,High St,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
180408,High St,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
180408,High St,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180408,High St,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
180408,High St,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180408,High St,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
180408,High St,2024-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
180408,High St,2024-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
180408,High St,2024-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
180408,High St,2024-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.55
180408,High St,2024-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
180408,High St,2024-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.88
180408,High St,2024-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
180408,High St,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
180408,High St,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
180408,High St,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.34
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.83
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,55.8
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.2
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.57
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
180408,High St,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
180408,High St,2024-02-28T00:40:00.000+00:00,transformer,,Temperature,C,23.9
180408,High St,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
180408,High St,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
180408,High St,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180408,High St,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
180408,High St,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180408,High St,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
180408,High St,2024-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
180408,High St,2024-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
180408,High St,2024-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
180408,High St,2024-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.75
180408,High St,2024-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.26
180408,High St,2024-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,51.89
180408,High St,2024-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
180408,High St,2024-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
180408,High St,2024-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
180408,High St,2024-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.33
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.94
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,65.8
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.7
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
180408,High St,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
180408,High St,2024-02-28T00:30:00.000+00:00,transformer,,Temperature,C,23.9
180408,High St,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
180408,High St,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
180408,High St,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180408,High St,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
180408,High St,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180408,High St,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
180408,High St,2024-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
180408,High St,2024-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
180408,High St,2024-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
180408,High St,2024-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
180408,High St,2024-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
180408,High St,2024-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,56.04
180408,High St,2024-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
180408,High St,2024-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
180408,High St,2024-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
180408,High St,2024-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.88
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.48
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,59.1
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.9
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.7
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
180408,High St,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
180408,High St,2024-02-28T00:20:00.000+00:00,transformer,,Temperature,C,23.9
180408,High St,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180408,High St,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
180408,High St,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180408,High St,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
180408,High St,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180408,High St,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
180408,High St,2024-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
180408,High St,2024-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
180408,High St,2024-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
180408,High St,2024-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
180408,High St,2024-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.4
180408,High St,2024-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.25
180408,High St,2024-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
180408,High St,2024-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
180408,High St,2024-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
180408,High St,2024-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.56
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.02
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,64.1
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.8
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
180408,High St,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
180408,High St,2024-02-28T00:10:00.000+00:00,transformer,,Temperature,C,23.9
180408,High St,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
180408,High St,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
180408,High St,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180408,High St,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
180408,High St,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180408,High St,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
180408,High St,2024-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
180408,High St,2024-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
180408,High St,2024-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
180408,High St,2024-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
180408,High St,2024-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
180408,High St,2024-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.75
180408,High St,2024-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
180408,High St,2024-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
180408,High St,2024-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
180408,High St,2024-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.42
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.29
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,48.8
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.2
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
180408,High St,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
180408,High St,2024-02-28T00:00:00.000+00:00,transformer,,Temperature,C,24.0
180408,High St,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180408,High St,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
180408,High St,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180408,High St,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
180408,High St,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180408,High St,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
180408,High St,2024-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
180408,High St,2024-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
180408,High St,2024-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
180408,High St,2024-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
180408,High St,2024-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
180408,High St,2024-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.55
180408,High St,2024-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
180408,High St,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
180408,High St,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
180408,High St,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.42
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
180408,High St,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
180408,High St,2024-02-29T23:50:00.000+00:00,transformer,,Temperature,C,23.7
180408,High St,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180408,High St,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
180408,High St,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180408,High St,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
180408,High St,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180408,High St,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
180408,High St,2024-02-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
180408,High St,2024-02-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
180408,High St,2024-02-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
180408,High St,2024-02-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
180408,High St,2024-02-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
180408,High St,2024-02-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.89
180408,High St,2024-02-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
180408,High St,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
180408,High St,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
180408,High St,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.29
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,38.7
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
180408,High St,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
180408,High St,2024-02-29T23:40:00.000+00:00,transformer,,Temperature,C,23.8
180408,High St,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180408,High St,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
180408,High St,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180408,High St,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
180408,High St,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180408,High St,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
180408,High St,2024-02-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
180408,High St,2024-02-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
180408,High St,2024-02-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
180408,High St,2024-02-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.76
180408,High St,2024-02-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
180408,High St,2024-02-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.3
180408,High St,2024-02-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
180408,High St,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
180408,High St,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
180408,High St,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
180408,High St,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
180408,High St,2024-02-29T23:30:00.000+00:00,transformer,,Temperature,C,23.9
180408,High St,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
180408,High St,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
180408,High St,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180408,High St,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
180408,High St,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180408,High St,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
180408,High St,2024-02-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
180408,High St,2024-02-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
180408,High St,2024-02-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
180408,High St,2024-02-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.14
180408,High St,2024-02-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
180408,High St,2024-02-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
180408,High St,2024-02-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
180408,High St,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
180408,High St,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
180408,High St,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.79
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
