Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
180408,High St,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
180408,High St,2024-02-29T23:20:00.000+00:00,transformer,,Temperature,C,24.0
180408,High St,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180408,High St,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
180408,High St,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
180408,High St,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
180408,High St,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
180408,High St,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
180408,High St,2024-02-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
180408,High St,2024-02-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
180408,High St,2024-02-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
180408,High St,2024-02-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.17
180408,High St,2024-02-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
180408,High St,2024-02-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
180408,High St,2024-02-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
180408,High St,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
180408,High St,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
180408,High St,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
180408,High St,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
180408,High St,2024-02-29T23:10:00.000+00:00,transformer,,Temperature,C,24.2
180408,High St,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180408,High St,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
180408,High St,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180408,High St,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
180408,High St,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180408,High St,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
180408,High St,2024-02-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
180408,High St,2024-02-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
180408,High St,2024-02-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
180408,High St,2024-02-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.06
180408,High St,2024-02-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
180408,High St,2024-02-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
180408,High St,2024-02-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
180408,High St,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
180408,High St,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
180408,High St,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.3
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
180408,High St,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
180408,High St,2024-02-29T23:00:00.000+00:00,transformer,,Temperature,C,24.3
180408,High St,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180408,High St,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
180408,High St,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180408,High St,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
180408,High St,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
180408,High St,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
180408,High St,2024-02-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
180408,High St,2024-02-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
180408,High St,2024-02-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
180408,High St,2024-02-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.67
180408,High St,2024-02-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.56
180408,High St,2024-02-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
180408,High St,2024-02-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
180408,High St,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
180408,High St,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
180408,High St,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.87
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.72
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
180408,High St,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
180408,High St,2024-02-29T22:50:00.000+00:00,transformer,,Temperature,C,24.4
180408,High St,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
180408,High St,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
180408,High St,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180408,High St,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
180408,High St,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180408,High St,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
180408,High St,2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
180408,High St,2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
180408,High St,2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
180408,High St,2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.81
180408,High St,2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
180408,High St,2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
180408,High St,2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
180408,High St,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
180408,High St,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
180408,High St,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.3
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.8
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,38.7
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
180408,High St,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
180408,High St,2024-02-29T22:40:00.000+00:00,transformer,,Temperature,C,24.5
180408,High St,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
180408,High St,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
180408,High St,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180408,High St,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
180408,High St,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
180408,High St,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
180408,High St,2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
180408,High St,2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
180408,High St,2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
180408,High St,2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.84
180408,High St,2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
180408,High St,2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.6
180408,High St,2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
180408,High St,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
180408,High St,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
180408,High St,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.73
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.85
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.51
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.45
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.9
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
180408,High St,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
180408,High St,2024-02-29T22:30:00.000+00:00,transformer,,Temperature,C,24.6
180408,High St,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180408,High St,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
180408,High St,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180408,High St,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
180408,High St,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180408,High St,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
180408,High St,2024-02-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
180408,High St,2024-02-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
180408,High St,2024-02-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
180408,High St,2024-02-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.72
180408,High St,2024-02-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
180408,High St,2024-02-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.58
180408,High St,2024-02-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
180408,High St,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
180408,High St,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
180408,High St,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.26
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.67
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,54.1
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.71
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
180408,High St,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
180408,High St,2024-02-29T22:20:00.000+00:00,transformer,,Temperature,C,24.7
180408,High St,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180408,High St,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
180408,High St,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180408,High St,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
180408,High St,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180408,High St,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
180408,High St,2024-02-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
180408,High St,2024-02-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
180408,High St,2024-02-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
180408,High St,2024-02-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.23
180408,High St,2024-02-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.39
180408,High St,2024-02-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.37
180408,High St,2024-02-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
180408,High St,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
180408,High St,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
180408,High St,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.45
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.16
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.86
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,45.9
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.4
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
180408,High St,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
180408,High St,2024-02-29T22:10:00.000+00:00,transformer,,Temperature,C,24.8
180408,High St,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
180408,High St,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
180408,High St,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
180408,High St,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
180408,High St,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180408,High St,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
180408,High St,2024-02-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
180408,High St,2024-02-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
180408,High St,2024-02-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
180408,High St,2024-02-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.09
180408,High St,2024-02-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
180408,High St,2024-02-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.9
180408,High St,2024-02-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
180408,High St,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
180408,High St,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
180408,High St,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.6
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.76
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.14
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.19
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,64.9
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.2
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,162.8
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.3
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
180408,High St,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
180408,High St,2024-02-29T22:00:00.000+00:00,transformer,,Temperature,C,24.9
180408,High St,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180408,High St,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
180408,High St,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
180408,High St,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
180408,High St,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180408,High St,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
180408,High St,2024-02-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
180408,High St,2024-02-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
180408,High St,2024-02-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
180408,High St,2024-02-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.13
180408,High St,2024-02-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.9
180408,High St,2024-02-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.98
180408,High St,2024-02-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
180408,High St,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
180408,High St,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
180408,High St,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.45
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.61
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.4
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.29
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,82.0
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,192.7
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (RMS),A,37.3
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
180408,High St,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
180408,High St,2024-02-29T21:50:00.000+00:00,transformer,,Temperature,C,24.9
180408,High St,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180408,High St,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
180408,High St,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180408,High St,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
180408,High St,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180408,High St,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
180408,High St,2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
180408,High St,2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
180408,High St,2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
180408,High St,2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.74
180408,High St,2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.16
180408,High St,2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.11
180408,High St,2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
180408,High St,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
180408,High St,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
180408,High St,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.61
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.43
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.07
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.82
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,59.6
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.7
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,157.9
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
180408,High St,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
180408,High St,2024-02-29T21:40:00.000+00:00,transformer,,Temperature,C,25.0
180408,High St,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180408,High St,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
180408,High St,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180408,High St,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
180408,High St,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180408,High St,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
180408,High St,2024-02-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
180408,High St,2024-02-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
180408,High St,2024-02-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
180408,High St,2024-02-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.3
180408,High St,2024-02-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.61
180408,High St,2024-02-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.37
180408,High St,2024-02-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
180408,High St,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
180408,High St,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
180408,High St,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.08
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.7
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.83
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.59
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,77.4
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,179.5
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.57
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
180408,High St,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
180408,High St,2024-02-29T21:30:00.000+00:00,transformer,,Temperature,C,25.1
180408,High St,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180408,High St,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
180408,High St,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180408,High St,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
180408,High St,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180408,High St,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
180408,High St,2024-02-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
180408,High St,2024-02-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
180408,High St,2024-02-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
180408,High St,2024-02-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.42
180408,High St,2024-02-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.25
180408,High St,2024-02-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.64
180408,High St,2024-02-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
180408,High St,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
180408,High St,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
180408,High St,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.85
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.41
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.99
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.95
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,64.6
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.1
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,173.4
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.2
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.7
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.77
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
180408,High St,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
180408,High St,2024-02-29T21:20:00.000+00:00,transformer,,Temperature,C,25.1
180408,High St,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
180408,High St,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
180408,High St,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
180408,High St,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
180408,High St,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180408,High St,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
180408,High St,2024-02-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
180408,High St,2024-02-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
180408,High St,2024-02-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
180408,High St,2024-02-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.01
180408,High St,2024-02-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.79
180408,High St,2024-02-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.65
180408,High St,2024-02-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
180408,High St,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
180408,High St,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
180408,High St,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.46
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.11
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.34
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.06
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,57.9
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,161.7
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.9
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
