Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (RMS),A,41.9
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
180408,High St,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
180408,High St,2024-02-29T21:10:00.000+00:00,transformer,,Temperature,C,25.2
180408,High St,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
180408,High St,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
180408,High St,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
180408,High St,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
180408,High St,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
180408,High St,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
180408,High St,2024-02-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
180408,High St,2024-02-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
180408,High St,2024-02-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
180408,High St,2024-02-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.83
180408,High St,2024-02-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.89
180408,High St,2024-02-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.97
180408,High St,2024-02-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
180408,High St,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
180408,High St,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
180408,High St,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.66
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.81
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.24
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.05
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,49.7
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.6
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,177.1
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.2
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.52
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (RMS),A,47.4
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
180408,High St,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
180408,High St,2024-02-29T21:00:00.000+00:00,transformer,,Temperature,C,25.2
180408,High St,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
180408,High St,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
180408,High St,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
180408,High St,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
180408,High St,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180408,High St,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
180408,High St,2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
180408,High St,2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
180408,High St,2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
180408,High St,2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.7
180408,High St,2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.01
180408,High St,2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.78
180408,High St,2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
180408,High St,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
180408,High St,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
180408,High St,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.52
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.07
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,55.23
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.14
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,62.2
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,171.6
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,232.4
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,175.4
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.9
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (RMS),A,53.4
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
180408,High St,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
180408,High St,2024-02-29T20:50:00.000+00:00,transformer,,Temperature,C,25.3
180408,High St,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
180408,High St,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
180408,High St,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180408,High St,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
180408,High St,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180408,High St,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
180408,High St,2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
180408,High St,2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
180408,High St,2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
180408,High St,2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,69.84
180408,High St,2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,68.01
180408,High St,2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.51
180408,High St,2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
180408,High St,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
180408,High St,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
180408,High St,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.58
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.81
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,52.68
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.33
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,61.2
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.4
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,220.9
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,183.3
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.28
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (RMS),A,54.4
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
180408,High St,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
180408,High St,2024-02-29T20:40:00.000+00:00,transformer,,Temperature,C,25.3
180408,High St,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180408,High St,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
180408,High St,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
180408,High St,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
180408,High St,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180408,High St,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
180408,High St,2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
180408,High St,2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
180408,High St,2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
180408,High St,2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,66.45
180408,High St,2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,66.1
180408,High St,2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.93
180408,High St,2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
180408,High St,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
180408,High St,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
180408,High St,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.04
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.78
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.38
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.65
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.43
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,49.9
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.6
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,190.5
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.7
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.53
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (RMS),A,62.9
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
180408,High St,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
180408,High St,2024-02-29T20:30:00.000+00:00,transformer,,Temperature,C,25.4
180408,High St,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
180408,High St,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
180408,High St,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180408,High St,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
180408,High St,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180408,High St,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
180408,High St,2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
180408,High St,2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
180408,High St,2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
180408,High St,2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.97
180408,High St,2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.68
180408,High St,2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.19
180408,High St,2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
180408,High St,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
180408,High St,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
180408,High St,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.02
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.97
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.91
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.89
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,54.2
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.0
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,205.4
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,173.0
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.66
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (RMS),A,91.1
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.0
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
180408,High St,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
180408,High St,2024-02-29T20:20:00.000+00:00,transformer,,Temperature,C,25.4
180408,High St,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
180408,High St,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
180408,High St,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
180408,High St,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
180408,High St,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180408,High St,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
180408,High St,2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
180408,High St,2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
180408,High St,2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
180408,High St,2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,75.49
180408,High St,2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.54
180408,High St,2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.86
180408,High St,2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
180408,High St,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
180408,High St,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
180408,High St,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.29
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.01
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.41
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.45
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.99
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,60.5
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,160.7
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,202.6
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.3
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.4
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (RMS),A,72.0
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
180408,High St,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
180408,High St,2024-02-29T20:10:00.000+00:00,transformer,,Temperature,C,25.4
180408,High St,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180408,High St,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
180408,High St,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180408,High St,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
180408,High St,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180408,High St,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
180408,High St,2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
180408,High St,2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
180408,High St,2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
180408,High St,2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,71.59
180408,High St,2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.65
180408,High St,2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.18
180408,High St,2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
180408,High St,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
180408,High St,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
180408,High St,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.79
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.52
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.87
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.02
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.02
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,53.8
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,195.2
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,197.6
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,166.1
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.24
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (RMS),A,45.6
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
180408,High St,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
180408,High St,2024-02-29T20:00:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
180408,High St,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
180408,High St,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
180408,High St,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
180408,High St,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180408,High St,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
180408,High St,2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
180408,High St,2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
180408,High St,2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
180408,High St,2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.91
180408,High St,2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.5
180408,High St,2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.48
180408,High St,2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
180408,High St,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
180408,High St,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
180408,High St,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.38
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.11
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.68
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.12
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,52.5
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.5
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,177.7
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.6
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.53
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (RMS),A,49.8
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
180408,High St,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
180408,High St,2024-02-29T19:50:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
180408,High St,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
180408,High St,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
180408,High St,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
180408,High St,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
180408,High St,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
180408,High St,2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
180408,High St,2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
180408,High St,2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
180408,High St,2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.36
180408,High St,2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.93
180408,High St,2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.76
180408,High St,2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
180408,High St,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
180408,High St,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
180408,High St,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.36
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.42
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.79
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,52.2
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.6
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,180.4
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.54
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (RMS),A,48.9
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
180408,High St,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
180408,High St,2024-02-29T19:40:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180408,High St,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
180408,High St,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
180408,High St,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
180408,High St,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180408,High St,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
180408,High St,2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
180408,High St,2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
180408,High St,2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
180408,High St,2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.05
180408,High St,2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.05
180408,High St,2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.02
180408,High St,2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
180408,High St,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
180408,High St,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
180408,High St,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.45
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.43
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.34
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.14
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,52.9
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,169.1
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,172.9
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.1
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.52
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (RMS),A,52.8
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
180408,High St,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
180408,High St,2024-02-29T19:30:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
180408,High St,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
180408,High St,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180408,High St,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
180408,High St,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180408,High St,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
180408,High St,2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
180408,High St,2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
180408,High St,2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
180408,High St,2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.5
180408,High St,2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.31
180408,High St,2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.51
180408,High St,2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
180408,High St,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
180408,High St,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
180408,High St,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.43
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.83
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.44
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.95
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,55.5
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,166.6
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,213.5
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,195.3
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.45
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (RMS),A,64.0
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
180408,High St,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
180408,High St,2024-02-29T19:20:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180408,High St,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
180408,High St,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
180408,High St,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
180408,High St,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180408,High St,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
180408,High St,2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
180408,High St,2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
180408,High St,2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
180408,High St,2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.41
180408,High St,2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.27
180408,High St,2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.93
180408,High St,2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
180408,High St,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
180408,High St,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
180408,High St,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.73
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.91
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.33
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,54.71
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.28
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,63.9
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,202.2
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,230.3
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,183.5
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.76
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (RMS),A,64.6
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
180408,High St,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
180408,High St,2024-02-29T19:10:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
180408,High St,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
180408,High St,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180408,High St,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
180408,High St,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180408,High St,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
180408,High St,2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
180408,High St,2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
180408,High St,2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
180408,High St,2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,80.45
180408,High St,2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.35
180408,High St,2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.75
180408,High St,2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
180408,High St,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
180408,High St,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
180408,High St,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.1
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.38
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,58.66
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.93
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,65.2
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,210.2
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,247.8
