Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,202.9
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.09
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (RMS),A,51.2
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
180408,High St,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
180408,High St,2024-02-29T19:00:00.000+00:00,transformer,,Temperature,C,25.6
180408,High St,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
180408,High St,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
180408,High St,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
180408,High St,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
180408,High St,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
180408,High St,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
180408,High St,2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
180408,High St,2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
180408,High St,2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
180408,High St,2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,81.77
180408,High St,2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.91
180408,High St,2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.08
180408,High St,2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
180408,High St,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
180408,High St,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
180408,High St,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.43
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.76
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,66.38
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.83
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,102.4
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,187.8
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,280.3
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,165.5
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.24
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (RMS),A,68.6
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
180408,High St,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
180408,High St,2024-02-29T18:50:00.000+00:00,transformer,,Temperature,C,25.6
180408,High St,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180408,High St,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
180408,High St,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180408,High St,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
180408,High St,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180408,High St,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
180408,High St,2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
180408,High St,2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
180408,High St,2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
180408,High St,2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,78.71
180408,High St,2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,83.35
180408,High St,2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.99
180408,High St,2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
180408,High St,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
180408,High St,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
180408,High St,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.87
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.74
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,60.75
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.5
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,86.1
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.6
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,253.3
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,168.5
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.05
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (RMS),A,56.2
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
180408,High St,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
180408,High St,2024-02-29T18:40:00.000+00:00,transformer,,Temperature,C,25.6
180408,High St,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
180408,High St,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
180408,High St,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180408,High St,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
180408,High St,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180408,High St,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
180408,High St,2024-02-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
180408,High St,2024-02-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
180408,High St,2024-02-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
180408,High St,2024-02-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.92
180408,High St,2024-02-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,77.38
180408,High St,2024-02-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.87
180408,High St,2024-02-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
180408,High St,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
180408,High St,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
180408,High St,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.04
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.65
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.11
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,56.81
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.82
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,76.7
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.2
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,238.9
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,182.0
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.42
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (RMS),A,60.0
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.1
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
180408,High St,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
180408,High St,2024-02-29T18:30:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
180408,High St,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
180408,High St,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180408,High St,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
180408,High St,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180408,High St,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
180408,High St,2024-02-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
180408,High St,2024-02-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
180408,High St,2024-02-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
180408,High St,2024-02-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.35
180408,High St,2024-02-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.85
180408,High St,2024-02-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.71
180408,High St,2024-02-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
180408,High St,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
180408,High St,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
180408,High St,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.49
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.36
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.26
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,60.25
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,54.59
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,59.9
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,190.2
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,252.2
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,227.1
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.89
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (RMS),A,53.9
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.4
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
180408,High St,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
180408,High St,2024-02-29T18:20:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
180408,High St,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
180408,High St,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180408,High St,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
180408,High St,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180408,High St,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
180408,High St,2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
180408,High St,2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
180408,High St,2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
180408,High St,2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,81.66
180408,High St,2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,84.89
180408,High St,2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.77
180408,High St,2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
180408,High St,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.6
180408,High St,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.2
180408,High St,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.13
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.04
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.18
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,55.77
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.37
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,49.2
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,189.6
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,233.4
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,206.0
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.38
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
180408,High St,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
180408,High St,2024-02-29T18:10:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180408,High St,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
180408,High St,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180408,High St,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
180408,High St,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180408,High St,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
180408,High St,2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
180408,High St,2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
180408,High St,2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
180408,High St,2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.92
180408,High St,2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,78.94
180408,High St,2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.14
180408,High St,2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
180408,High St,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
180408,High St,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
180408,High St,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.5
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.47
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,54.46
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.49
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,53.8
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,182.4
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,228.6
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,197.8
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.88
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
180408,High St,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
180408,High St,2024-02-29T18:00:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180408,High St,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
180408,High St,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180408,High St,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
180408,High St,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180408,High St,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
180408,High St,2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
180408,High St,2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
180408,High St,2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
180408,High St,2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,75.55
180408,High St,2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.37
180408,High St,2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.77
180408,High St,2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
180408,High St,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
180408,High St,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
180408,High St,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.47
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.95
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.54
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.58
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,69.42
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.42
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,98.4
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,175.3
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,289.0
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,194.3
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.18
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.98
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (RMS),A,53.0
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
180408,High St,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
180408,High St,2024-02-29T17:50:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
180408,High St,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
180408,High St,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180408,High St,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
180408,High St,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180408,High St,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
180408,High St,2024-02-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
180408,High St,2024-02-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
180408,High St,2024-02-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
180408,High St,2024-02-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,72.55
180408,High St,2024-02-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,92.28
180408,High St,2024-02-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.19
180408,High St,2024-02-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
180408,High St,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
180408,High St,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.1
180408,High St,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.38
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.06
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,60.87
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.39
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,78.9
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.3
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,254.0
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,182.9
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.4
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (RMS),A,63.7
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.2
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
180408,High St,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
180408,High St,2024-02-29T17:40:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180408,High St,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
180408,High St,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180408,High St,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
180408,High St,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180408,High St,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
180408,High St,2024-02-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
180408,High St,2024-02-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
180408,High St,2024-02-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
180408,High St,2024-02-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.3
180408,High St,2024-02-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.7
180408,High St,2024-02-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.57
180408,High St,2024-02-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
180408,High St,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
180408,High St,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
180408,High St,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.1
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.66
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.26
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,61.06
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,57.38
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,62.2
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,193.1
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,254.4
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,238.6
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.47
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,1,N Current (RMS),A,62.5
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
180408,High St,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
180408,High St,2024-02-29T17:30:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180408,High St,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
180408,High St,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180408,High St,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
180408,High St,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180408,High St,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
180408,High St,2024-02-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
180408,High St,2024-02-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
180408,High St,2024-02-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
180408,High St,2024-02-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,82.08
180408,High St,2024-02-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,80.08
180408,High St,2024-02-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.15
180408,High St,2024-02-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
180408,High St,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
180408,High St,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
180408,High St,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.37
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.96
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,58.81
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,60.01
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,61.4
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,178.6
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,244.7
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,248.5
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.29
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (RMS),A,56.7
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
180408,High St,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
180408,High St,2024-02-29T17:20:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180408,High St,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
180408,High St,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180408,High St,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
180408,High St,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
180408,High St,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
180408,High St,2024-02-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
180408,High St,2024-02-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
180408,High St,2024-02-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
180408,High St,2024-02-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.05
180408,High St,2024-02-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,76.32
180408,High St,2024-02-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,83.17
180408,High St,2024-02-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
180408,High St,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
180408,High St,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
180408,High St,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.37
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.49
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,51.15
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.46
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,46.1
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.1
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,213.2
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,196.6
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.34
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (RMS),A,63.3
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
180408,High St,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
180408,High St,2024-02-29T17:10:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180408,High St,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
180408,High St,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
180408,High St,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
180408,High St,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180408,High St,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
180408,High St,2024-02-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
180408,High St,2024-02-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
180408,High St,2024-02-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
180408,High St,2024-02-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,76.96
180408,High St,2024-02-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.06
180408,High St,2024-02-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.12
180408,High St,2024-02-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
180408,High St,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
180408,High St,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
180408,High St,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.79
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.39
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,54.86
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.18
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,69.4
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,164.0
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,229.5
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,166.8
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.17
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (RMS),A,60.3
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.1
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
180408,High St,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
180408,High St,2024-02-29T17:00:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180408,High St,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
180408,High St,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180408,High St,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
180408,High St,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180408,High St,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
180408,High St,2024-02-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
180408,High St,2024-02-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
180408,High St,2024-02-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
180408,High St,2024-02-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,72.52
180408,High St,2024-02-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.27
180408,High St,2024-02-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.12
180408,High St,2024-02-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
180408,High St,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
180408,High St,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
180408,High St,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.23
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.9
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,57.81
