Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.1
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,65.2
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,172.8
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,244.3
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,193.7
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.93
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (RMS),A,67.4
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
180408,High St,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
180408,High St,2024-02-29T16:50:00.000+00:00,transformer,,Temperature,C,25.6
180408,High St,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180408,High St,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
180408,High St,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180408,High St,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
180408,High St,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180408,High St,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
180408,High St,2024-02-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
180408,High St,2024-02-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
180408,High St,2024-02-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
180408,High St,2024-02-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,72.12
180408,High St,2024-02-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.71
180408,High St,2024-02-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.54
180408,High St,2024-02-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
180408,High St,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
180408,High St,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
180408,High St,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.69
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.13
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,52.87
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,66.0
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.8
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,224.5
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.4
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.15
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (RMS),A,67.0
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.2
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
180408,High St,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
180408,High St,2024-02-29T16:40:00.000+00:00,transformer,,Temperature,C,25.6
180408,High St,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180408,High St,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
180408,High St,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180408,High St,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
180408,High St,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180408,High St,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
180408,High St,2024-02-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
180408,High St,2024-02-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
180408,High St,2024-02-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
180408,High St,2024-02-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,73.39
180408,High St,2024-02-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.18
180408,High St,2024-02-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.6
180408,High St,2024-02-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
180408,High St,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
180408,High St,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
180408,High St,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.61
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.99
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.26
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.16
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,55.9
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,139.9
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,201.5
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,170.1
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.82
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (RMS),A,69.6
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
180408,High St,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
180408,High St,2024-02-29T16:30:00.000+00:00,transformer,,Temperature,C,25.6
180408,High St,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180408,High St,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
180408,High St,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180408,High St,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
180408,High St,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180408,High St,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
180408,High St,2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
180408,High St,2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
180408,High St,2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
180408,High St,2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.74
180408,High St,2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.35
180408,High St,2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.1
180408,High St,2024-02-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
180408,High St,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
180408,High St,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
180408,High St,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.87
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.18
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,55.31
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.23
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,69.2
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.9
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,236.3
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,191.6
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.28
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (RMS),A,75.1
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.6
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
180408,High St,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
180408,High St,2024-02-29T16:20:00.000+00:00,transformer,,Temperature,C,25.6
180408,High St,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180408,High St,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
180408,High St,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180408,High St,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
180408,High St,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180408,High St,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
180408,High St,2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
180408,High St,2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
180408,High St,2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
180408,High St,2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,70.28
180408,High St,2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.45
180408,High St,2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.39
180408,High St,2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
180408,High St,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
180408,High St,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
180408,High St,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.58
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.48
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.23
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.23
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,55.79
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.73
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,80.8
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.1
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,236.3
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.3
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.09
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (RMS),A,73.6
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
180408,High St,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
180408,High St,2024-02-29T16:10:00.000+00:00,transformer,,Temperature,C,25.6
180408,High St,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180408,High St,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
180408,High St,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180408,High St,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
180408,High St,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180408,High St,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
180408,High St,2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
180408,High St,2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
180408,High St,2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
180408,High St,2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,70.34
180408,High St,2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,71.74
180408,High St,2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.77
180408,High St,2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
180408,High St,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
180408,High St,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
180408,High St,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.67
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.09
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.25
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,58.01
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.26
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,90.3
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.1
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,248.4
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.4
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.33
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,1,N Current (RMS),A,76.8
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
180408,High St,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
180408,High St,2024-02-29T16:00:00.000+00:00,transformer,,Temperature,C,25.6
180408,High St,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180408,High St,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
180408,High St,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180408,High St,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
180408,High St,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180408,High St,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
180408,High St,2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
180408,High St,2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
180408,High St,2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
180408,High St,2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.94
180408,High St,2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,70.73
180408,High St,2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.51
180408,High St,2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
180408,High St,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
180408,High St,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
180408,High St,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.65
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.38
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,64.95
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.43
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,99.8
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,161.9
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,277.6
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,178.7
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.11
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (RMS),A,79.9
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
180408,High St,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
180408,High St,2024-02-29T15:50:00.000+00:00,transformer,,Temperature,C,25.6
180408,High St,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180408,High St,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
180408,High St,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180408,High St,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
180408,High St,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180408,High St,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
180408,High St,2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
180408,High St,2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
180408,High St,2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
180408,High St,2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.69
180408,High St,2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,79.14
180408,High St,2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.68
180408,High St,2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
180408,High St,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
180408,High St,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
180408,High St,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.31
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.59
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,60.58
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.3
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,80.7
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,171.2
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,255.5
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,173.8
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.88
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (RMS),A,75.9
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.1
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
180408,High St,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
180408,High St,2024-02-29T15:40:00.000+00:00,transformer,,Temperature,C,25.6
180408,High St,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180408,High St,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
180408,High St,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180408,High St,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
180408,High St,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180408,High St,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
180408,High St,2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
180408,High St,2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
180408,High St,2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
180408,High St,2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,73.89
180408,High St,2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,73.67
180408,High St,2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.1
180408,High St,2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
180408,High St,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
180408,High St,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
180408,High St,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.65
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.41
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,73.44
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.88
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,128.4
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.0
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,309.3
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,172.3
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.87
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (RMS),A,64.8
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
180408,High St,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
180408,High St,2024-02-29T15:30:00.000+00:00,transformer,,Temperature,C,25.6
180408,High St,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180408,High St,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
180408,High St,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180408,High St,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
180408,High St,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180408,High St,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
180408,High St,2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
180408,High St,2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
180408,High St,2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
180408,High St,2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,68.51
180408,High St,2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,86.85
180408,High St,2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,68.38
180408,High St,2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
180408,High St,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
180408,High St,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.0
180408,High St,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.88
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.59
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.04
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.98
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,72.2
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.7
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,218.3
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.3
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.04
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (RMS),A,68.0
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
180408,High St,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
180408,High St,2024-02-29T15:20:00.000+00:00,transformer,,Temperature,C,25.6
180408,High St,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180408,High St,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
180408,High St,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180408,High St,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
180408,High St,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180408,High St,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
180408,High St,2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
180408,High St,2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
180408,High St,2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
180408,High St,2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.54
180408,High St,2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,65.59
180408,High St,2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.04
180408,High St,2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
180408,High St,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
180408,High St,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
180408,High St,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.5
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.03
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.65
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.79
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.62
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,72.0
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.8
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,212.0
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.9
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.49
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (RMS),A,62.9
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
180408,High St,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
180408,High St,2024-02-29T15:10:00.000+00:00,transformer,,Temperature,C,25.6
180408,High St,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180408,High St,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
180408,High St,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180408,High St,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
180408,High St,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180408,High St,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
180408,High St,2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
180408,High St,2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
180408,High St,2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
180408,High St,2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,68.34
180408,High St,2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.73
180408,High St,2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.65
180408,High St,2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
180408,High St,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
180408,High St,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
180408,High St,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.25
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.83
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.41
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,78.6
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.6
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,209.3
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.3
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.62
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (RMS),A,71.2
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.2
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
180408,High St,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
180408,High St,2024-02-29T15:00:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180408,High St,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
180408,High St,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180408,High St,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
180408,High St,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180408,High St,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
180408,High St,2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
180408,High St,2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
180408,High St,2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
180408,High St,2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.26
180408,High St,2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,63.86
180408,High St,2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.81
180408,High St,2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
180408,High St,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
180408,High St,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
180408,High St,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.18
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.5
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.68
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.55
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,60.4
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.8
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,190.8
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,161.3
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.53
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (RMS),A,61.4
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
180408,High St,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
180408,High St,2024-02-29T14:50:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180408,High St,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
180408,High St,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180408,High St,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
180408,High St,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180408,High St,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
180408,High St,2024-02-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
180408,High St,2024-02-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
180408,High St,2024-02-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
180408,High St,2024-02-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.1
180408,High St,2024-02-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.92
180408,High St,2024-02-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.07
180408,High St,2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
180408,High St,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
180408,High St,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
180408,High St,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
