Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.44
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.84
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.85
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.61
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,52.7
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.1
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,205.0
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,166.4
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (RMS),A,47.2
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
180408,High St,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
180408,High St,2024-02-29T14:40:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180408,High St,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
180408,High St,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180408,High St,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
180408,High St,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180408,High St,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
180408,High St,2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
180408,High St,2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
180408,High St,2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
180408,High St,2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.29
180408,High St,2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,62.21
180408,High St,2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.6
180408,High St,2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
180408,High St,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
180408,High St,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
180408,High St,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.24
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.84
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.87
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.96
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,57.2
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.6
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,205.7
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,163.8
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,1,N Current (RMS),A,42.9
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
180408,High St,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
180408,High St,2024-02-29T14:30:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
180408,High St,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
180408,High St,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180408,High St,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
180408,High St,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180408,High St,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
180408,High St,2024-02-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
180408,High St,2024-02-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
180408,High St,2024-02-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
180408,High St,2024-02-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.17
180408,High St,2024-02-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.33
180408,High St,2024-02-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.02
180408,High St,2024-02-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
180408,High St,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
180408,High St,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
180408,High St,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.12
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.08
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.93
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.1
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,65.5
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.5
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,227.7
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,169.4
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.02
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (RMS),A,46.3
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
180408,High St,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
180408,High St,2024-02-29T14:20:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180408,High St,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
180408,High St,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180408,High St,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
180408,High St,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180408,High St,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
180408,High St,2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
180408,High St,2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
180408,High St,2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
180408,High St,2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,60.6
180408,High St,2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
180408,High St,2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.69
180408,High St,2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
180408,High St,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
180408,High St,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
180408,High St,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.05
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.69
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,57.55
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.51
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,78.7
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,159.5
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,244.1
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.7
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.67
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (RMS),A,43.3
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
180408,High St,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
180408,High St,2024-02-29T14:10:00.000+00:00,transformer,,Temperature,C,25.4
180408,High St,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180408,High St,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
180408,High St,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180408,High St,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
180408,High St,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180408,High St,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
180408,High St,2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
180408,High St,2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
180408,High St,2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
180408,High St,2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,62.62
180408,High St,2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,73.96
180408,High St,2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.53
180408,High St,2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
180408,High St,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
180408,High St,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
180408,High St,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.07
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.22
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,55.83
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.74
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,74.0
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,149.7
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,236.8
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,176.1
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.34
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
180408,High St,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
180408,High St,2024-02-29T14:00:00.000+00:00,transformer,,Temperature,C,25.4
180408,High St,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180408,High St,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
180408,High St,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180408,High St,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
180408,High St,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180408,High St,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
180408,High St,2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
180408,High St,2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
180408,High St,2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
180408,High St,2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,59.74
180408,High St,2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,73.32
180408,High St,2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,62.37
180408,High St,2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
180408,High St,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
180408,High St,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
180408,High St,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.76
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.2
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.65
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.24
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,78.5
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.2
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,215.0
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.2
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (RMS),A,36.7
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
180408,High St,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
180408,High St,2024-02-29T13:50:00.000+00:00,transformer,,Temperature,C,25.4
180408,High St,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180408,High St,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
180408,High St,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180408,High St,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
180408,High St,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180408,High St,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
180408,High St,2024-02-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
180408,High St,2024-02-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
180408,High St,2024-02-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
180408,High St,2024-02-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.17
180408,High St,2024-02-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.37
180408,High St,2024-02-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.84
180408,High St,2024-02-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
180408,High St,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
180408,High St,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
180408,High St,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.2
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.45
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.3
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.1
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,85.9
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.7
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,215.6
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.1
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
180408,High St,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
180408,High St,2024-02-29T13:40:00.000+00:00,transformer,,Temperature,C,25.4
180408,High St,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180408,High St,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
180408,High St,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180408,High St,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
180408,High St,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180408,High St,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
180408,High St,2024-02-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
180408,High St,2024-02-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
180408,High St,2024-02-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
180408,High St,2024-02-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.71
180408,High St,2024-02-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,69.7
180408,High St,2024-02-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.63
180408,High St,2024-02-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
180408,High St,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
180408,High St,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
180408,High St,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.54
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.33
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.87
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.64
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,68.4
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.9
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,214.2
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.9
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.98
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (RMS),A,42.4
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
180408,High St,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
180408,High St,2024-02-29T13:30:00.000+00:00,transformer,,Temperature,C,25.3
180408,High St,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180408,High St,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
180408,High St,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180408,High St,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
180408,High St,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180408,High St,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
180408,High St,2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
180408,High St,2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
180408,High St,2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
180408,High St,2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,57.2
180408,High St,2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.69
180408,High St,2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.47
180408,High St,2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
180408,High St,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
180408,High St,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
180408,High St,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.21
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.48
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,58.03
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.1
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,86.7
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.8
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,244.8
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,185.9
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.08
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (RMS),A,46.4
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
180408,High St,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
180408,High St,2024-02-29T13:20:00.000+00:00,transformer,,Temperature,C,25.3
180408,High St,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180408,High St,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
180408,High St,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180408,High St,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
180408,High St,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180408,High St,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
180408,High St,2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
180408,High St,2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
180408,High St,2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
180408,High St,2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.11
180408,High St,2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,70.76
180408,High St,2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.25
180408,High St,2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
180408,High St,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
180408,High St,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
180408,High St,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.54
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.23
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.91
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.8
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,64.6
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.0
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,211.9
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,178.6
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (RMS),A,50.7
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
180408,High St,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
180408,High St,2024-02-29T13:10:00.000+00:00,transformer,,Temperature,C,25.2
180408,High St,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180408,High St,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
180408,High St,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180408,High St,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
180408,High St,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
180408,High St,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
180408,High St,2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
180408,High St,2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
180408,High St,2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
180408,High St,2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.1
180408,High St,2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.1
180408,High St,2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.23
180408,High St,2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
180408,High St,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
180408,High St,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
180408,High St,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.65
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.17
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.14
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.51
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,72.1
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.4
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,215.8
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,171.6
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
180408,High St,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
180408,High St,2024-02-29T13:00:00.000+00:00,transformer,,Temperature,C,25.1
180408,High St,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180408,High St,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
180408,High St,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180408,High St,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
180408,High St,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
180408,High St,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
180408,High St,2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
180408,High St,2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
180408,High St,2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
180408,High St,2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.6
180408,High St,2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,65.99
180408,High St,2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.95
180408,High St,2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
180408,High St,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
180408,High St,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
180408,High St,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.12
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.78
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.5
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.5
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,72.3
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.8
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,225.6
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,187.5
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.07
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
180408,High St,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
180408,High St,2024-02-29T12:50:00.000+00:00,transformer,,Temperature,C,25.1
180408,High St,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180408,High St,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
180408,High St,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180408,High St,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180408,High St,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180408,High St,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
180408,High St,2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
180408,High St,2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
180408,High St,2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
180408,High St,2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.49
180408,High St,2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,68.08
180408,High St,2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.73
180408,High St,2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
180408,High St,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
180408,High St,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
180408,High St,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.7
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.24
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.25
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.38
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,65.3
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.1
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,211.8
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.8
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.92
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (RMS),A,49.2
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
180408,High St,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
180408,High St,2024-02-29T12:40:00.000+00:00,transformer,,Temperature,C,25.1
180408,High St,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180408,High St,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
180408,High St,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180408,High St,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
180408,High St,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180408,High St,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
180408,High St,2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
180408,High St,2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
180408,High St,2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
180408,High St,2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.9
180408,High St,2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,64.18
180408,High St,2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.99
180408,High St,2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
180408,High St,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
180408,High St,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
180408,High St,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
