Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.12
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.47
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.57
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.67
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,64.1
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.7
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,213.2
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,175.7
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.99
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (RMS),A,42.7
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
180408,High St,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
180408,High St,2024-02-29T12:30:00.000+00:00,transformer,,Temperature,C,25.0
180408,High St,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180408,High St,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
180408,High St,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180408,High St,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
180408,High St,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180408,High St,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
180408,High St,2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
180408,High St,2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
180408,High St,2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
180408,High St,2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.22
180408,High St,2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,65.8
180408,High St,2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.18
180408,High St,2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
180408,High St,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
180408,High St,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
180408,High St,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.11
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.49
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.89
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.35
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,69.2
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.3
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,225.0
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,180.8
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.11
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (RMS),A,42.3
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
180408,High St,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
180408,High St,2024-02-29T12:20:00.000+00:00,transformer,,Temperature,C,25.0
180408,High St,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180408,High St,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
180408,High St,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180408,High St,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
180408,High St,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180408,High St,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
180408,High St,2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
180408,High St,2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
180408,High St,2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
180408,High St,2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.51
180408,High St,2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,69.19
180408,High St,2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,60.42
180408,High St,2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
180408,High St,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
180408,High St,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
180408,High St,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.57
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.55
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.56
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.06
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,54.0
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,166.9
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.2
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.18
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
180408,High St,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
180408,High St,2024-02-29T12:10:00.000+00:00,transformer,,Temperature,C,25.0
180408,High St,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180408,High St,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
180408,High St,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180408,High St,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
180408,High St,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
180408,High St,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
180408,High St,2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
180408,High St,2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
180408,High St,2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
180408,High St,2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.71
180408,High St,2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.41
180408,High St,2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.75
180408,High St,2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
180408,High St,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
180408,High St,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
180408,High St,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.55
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.98
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.88
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.56
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,72.6
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,216.5
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,183.1
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.36
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (RMS),A,45.3
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
180408,High St,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
180408,High St,2024-02-29T12:00:00.000+00:00,transformer,,Temperature,C,25.0
180408,High St,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180408,High St,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
180408,High St,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180408,High St,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
180408,High St,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180408,High St,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
180408,High St,2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
180408,High St,2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
180408,High St,2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
180408,High St,2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.51
180408,High St,2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,64.18
180408,High St,2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.97
180408,High St,2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
180408,High St,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
180408,High St,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
180408,High St,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.88
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.41
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.49
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.81
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,64.6
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,208.3
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.9
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.4
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (RMS),A,47.9
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
180408,High St,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
180408,High St,2024-02-29T11:50:00.000+00:00,transformer,,Temperature,C,24.9
180408,High St,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180408,High St,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
180408,High St,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180408,High St,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
180408,High St,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
180408,High St,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
180408,High St,2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
180408,High St,2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
180408,High St,2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
180408,High St,2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.89
180408,High St,2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,62.01
180408,High St,2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.68
180408,High St,2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
180408,High St,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
180408,High St,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
180408,High St,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.68
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.79
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,58.41
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.83
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,87.1
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.4
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,247.8
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,171.8
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.95
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (RMS),A,49.2
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
180408,High St,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
180408,High St,2024-02-29T11:40:00.000+00:00,transformer,,Temperature,C,24.9
180408,High St,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180408,High St,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
180408,High St,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180408,High St,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
180408,High St,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180408,High St,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
180408,High St,2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
180408,High St,2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
180408,High St,2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
180408,High St,2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,60.49
180408,High St,2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.25
180408,High St,2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.15
180408,High St,2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
180408,High St,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
180408,High St,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
180408,High St,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.23
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.5
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.89
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.16
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,77.7
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.1
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,227.5
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,156.9
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.75
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (RMS),A,42.9
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
180408,High St,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
180408,High St,2024-02-29T11:30:00.000+00:00,transformer,,Temperature,C,24.9
180408,High St,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180408,High St,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
180408,High St,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180408,High St,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
180408,High St,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180408,High St,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
180408,High St,2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
180408,High St,2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
180408,High St,2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
180408,High St,2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.15
180408,High St,2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,66.52
180408,High St,2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.57
180408,High St,2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
180408,High St,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
180408,High St,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
180408,High St,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.74
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.44
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.68
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.33
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.6
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,171.3
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.9
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.31
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
180408,High St,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
180408,High St,2024-02-29T11:20:00.000+00:00,transformer,,Temperature,C,24.8
180408,High St,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180408,High St,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
180408,High St,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180408,High St,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
180408,High St,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
180408,High St,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
180408,High St,2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
180408,High St,2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
180408,High St,2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
180408,High St,2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.2
180408,High St,2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.54
180408,High St,2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.84
180408,High St,2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
180408,High St,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
180408,High St,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
180408,High St,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.23
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.06
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,53.32
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.5
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,76.2
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.9
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,227.4
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,168.1
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.61
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (RMS),A,49.5
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
180408,High St,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
180408,High St,2024-02-29T11:10:00.000+00:00,transformer,,Temperature,C,24.8
180408,High St,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180408,High St,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
180408,High St,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180408,High St,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
180408,High St,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180408,High St,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
180408,High St,2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
180408,High St,2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
180408,High St,2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
180408,High St,2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,60.93
180408,High St,2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,66.57
180408,High St,2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.6
180408,High St,2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
180408,High St,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
180408,High St,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
180408,High St,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.99
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.53
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.15
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.36
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,60.6
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.8
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,200.1
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.5
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.95
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (RMS),A,46.4
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
180408,High St,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
180408,High St,2024-02-29T11:00:00.000+00:00,transformer,,Temperature,C,24.7
180408,High St,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180408,High St,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
180408,High St,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180408,High St,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
180408,High St,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180408,High St,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
180408,High St,2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
180408,High St,2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
180408,High St,2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
180408,High St,2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.11
180408,High St,2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.61
180408,High St,2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.33
180408,High St,2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
180408,High St,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
180408,High St,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
180408,High St,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.34
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.59
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.22
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.07
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,63.0
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.2
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,212.2
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,181.1
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.17
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (RMS),A,49.6
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
180408,High St,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
180408,High St,2024-02-29T10:50:00.000+00:00,transformer,,Temperature,C,24.6
180408,High St,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180408,High St,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
180408,High St,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180408,High St,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
180408,High St,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
180408,High St,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
180408,High St,2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
180408,High St,2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
180408,High St,2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
180408,High St,2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,57.92
180408,High St,2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,66.6
180408,High St,2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,63.24
180408,High St,2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
180408,High St,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
180408,High St,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
180408,High St,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.96
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.69
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.12
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.39
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,47.4
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.6
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,181.7
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.6
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.13
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
180408,High St,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
180408,High St,2024-02-29T10:40:00.000+00:00,transformer,,Temperature,C,24.5
180408,High St,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180408,High St,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
180408,High St,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180408,High St,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
180408,High St,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180408,High St,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
180408,High St,2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
180408,High St,2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
180408,High St,2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
180408,High St,2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.61
180408,High St,2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.54
180408,High St,2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.87
180408,High St,2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
180408,High St,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
180408,High St,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
180408,High St,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.16
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.42
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.52
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,63.3
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.9
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,194.7
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.7
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
180408,High St,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
180408,High St,2024-02-29T10:30:00.000+00:00,transformer,,Temperature,C,24.5
180408,High St,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180408,High St,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
180408,High St,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180408,High St,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
180408,High St,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
180408,High St,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
180408,High St,2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
180408,High St,2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
180408,High St,2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
180408,High St,2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.46
180408,High St,2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.56
180408,High St,2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.04
180408,High St,2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
180408,High St,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
180408,High St,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
180408,High St,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
