Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.11
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.88
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.89
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.95
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,54.4
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.2
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,222.3
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,195.6
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.95
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
180408,High St,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
180408,High St,2024-02-29T10:20:00.000+00:00,transformer,,Temperature,C,24.4
180408,High St,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180408,High St,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
180408,High St,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180408,High St,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
180408,High St,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180408,High St,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
180408,High St,2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
180408,High St,2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
180408,High St,2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
180408,High St,2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,61.24
180408,High St,2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,68.41
180408,High St,2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.64
180408,High St,2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
180408,High St,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
180408,High St,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
180408,High St,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.6
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.9
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.69
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.71
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.7
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,187.1
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,177.8
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.9
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (RMS),A,51.2
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
180408,High St,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
180408,High St,2024-02-29T10:10:00.000+00:00,transformer,,Temperature,C,24.3
180408,High St,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180408,High St,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
180408,High St,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180408,High St,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
180408,High St,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180408,High St,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
180408,High St,2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
180408,High St,2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
180408,High St,2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
180408,High St,2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,58.12
180408,High St,2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.05
180408,High St,2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.57
180408,High St,2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
180408,High St,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
180408,High St,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
180408,High St,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.53
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.8
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.51
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.36
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,47.2
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,133.2
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,186.7
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,175.3
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.19
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
180408,High St,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
180408,High St,2024-02-29T10:00:00.000+00:00,transformer,,Temperature,C,24.3
180408,High St,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180408,High St,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
180408,High St,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180408,High St,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
180408,High St,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
180408,High St,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
180408,High St,2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
180408,High St,2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
180408,High St,2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
180408,High St,2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.25
180408,High St,2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.47
180408,High St,2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.8
180408,High St,2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
180408,High St,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
180408,High St,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
180408,High St,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.33
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.1
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.93
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.38
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.93
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,48.7
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.3
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,201.5
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,161.3
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.21
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (RMS),A,51.1
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
180408,High St,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
180408,High St,2024-02-29T09:50:00.000+00:00,transformer,,Temperature,C,24.2
180408,High St,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180408,High St,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
180408,High St,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180408,High St,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
180408,High St,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
180408,High St,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
180408,High St,2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
180408,High St,2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
180408,High St,2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
180408,High St,2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,62.64
180408,High St,2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.54
180408,High St,2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.54
180408,High St,2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
180408,High St,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
180408,High St,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
180408,High St,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.76
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.04
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.46
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.74
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.53
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,152.7
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,195.9
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,173.2
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.52
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (RMS),A,48.0
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
180408,High St,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
180408,High St,2024-02-29T09:40:00.000+00:00,transformer,,Temperature,C,24.1
180408,High St,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180408,High St,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
180408,High St,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
180408,High St,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
180408,High St,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
180408,High St,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
180408,High St,2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
180408,High St,2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
180408,High St,2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
180408,High St,2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,68.2
180408,High St,2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
180408,High St,2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.58
180408,High St,2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
180408,High St,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
180408,High St,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
180408,High St,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.94
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.94
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.55
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.38
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,40.1
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,145.3
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,152.6
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.61
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
180408,High St,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
180408,High St,2024-02-29T09:30:00.000+00:00,transformer,,Temperature,C,24.1
180408,High St,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180408,High St,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
180408,High St,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180408,High St,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
180408,High St,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
180408,High St,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
180408,High St,2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
180408,High St,2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
180408,High St,2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
180408,High St,2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.81
180408,High St,2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.96
180408,High St,2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.37
180408,High St,2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
180408,High St,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
180408,High St,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
180408,High St,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.65
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.17
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.53
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,49.1
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.3
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,160.2
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.3
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.92
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
180408,High St,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
180408,High St,2024-02-29T09:20:00.000+00:00,transformer,,Temperature,C,24.1
180408,High St,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180408,High St,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
180408,High St,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
180408,High St,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
180408,High St,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
180408,High St,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
180408,High St,2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
180408,High St,2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
180408,High St,2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
180408,High St,2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,53.23
180408,High St,2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.96
180408,High St,2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.05
180408,High St,2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
180408,High St,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
180408,High St,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
180408,High St,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,32.7
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.74
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.51
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,150.3
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.1
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.14
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (RMS),A,50.7
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
180408,High St,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
180408,High St,2024-02-29T09:10:00.000+00:00,transformer,,Temperature,C,24.1
180408,High St,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180408,High St,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
180408,High St,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180408,High St,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
180408,High St,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
180408,High St,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
180408,High St,2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
180408,High St,2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
180408,High St,2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
180408,High St,2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.11
180408,High St,2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.61
180408,High St,2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.36
180408,High St,2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
180408,High St,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
180408,High St,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
180408,High St,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.22
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.17
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.02
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.27
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,49.2
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,177.0
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.1
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.38
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (RMS),A,50.1
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
180408,High St,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
180408,High St,2024-02-29T09:00:00.000+00:00,transformer,,Temperature,C,24.1
180408,High St,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180408,High St,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
180408,High St,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180408,High St,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
180408,High St,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180408,High St,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
180408,High St,2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
180408,High St,2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
180408,High St,2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
180408,High St,2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.65
180408,High St,2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.54
180408,High St,2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.87
180408,High St,2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
180408,High St,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
180408,High St,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
180408,High St,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.41
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.47
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.38
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.01
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.88
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,167.8
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.2
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.88
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (RMS),A,60.3
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.9
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
180408,High St,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
180408,High St,2024-02-29T08:50:00.000+00:00,transformer,,Temperature,C,24.1
180408,High St,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180408,High St,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
180408,High St,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180408,High St,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
180408,High St,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180408,High St,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
180408,High St,2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
180408,High St,2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
180408,High St,2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
180408,High St,2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.74
180408,High St,2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.36
180408,High St,2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.01
180408,High St,2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
180408,High St,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
180408,High St,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
180408,High St,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.06
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.72
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.22
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.9
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.35
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.95
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (RMS),A,51.8
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
180408,High St,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
180408,High St,2024-02-29T08:40:00.000+00:00,transformer,,Temperature,C,24.1
180408,High St,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180408,High St,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
180408,High St,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180408,High St,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
180408,High St,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180408,High St,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
180408,High St,2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
180408,High St,2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
180408,High St,2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
180408,High St,2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.84
180408,High St,2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.68
180408,High St,2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.45
180408,High St,2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
180408,High St,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
180408,High St,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
180408,High St,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.95
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.48
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.25
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.38
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.84
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,52.9
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,160.3
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.87
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.23
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (RMS),A,48.6
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
180408,High St,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
180408,High St,2024-02-29T08:30:00.000+00:00,transformer,,Temperature,C,24.1
180408,High St,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180408,High St,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
180408,High St,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180408,High St,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
180408,High St,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180408,High St,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
180408,High St,2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
180408,High St,2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
180408,High St,2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
180408,High St,2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.87
180408,High St,2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.5
180408,High St,2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.99
180408,High St,2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
180408,High St,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
180408,High St,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
180408,High St,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.74
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.95
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.78
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.2
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.56
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
180408,High St,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
180408,High St,2024-02-29T08:20:00.000+00:00,transformer,,Temperature,C,24.1
180408,High St,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180408,High St,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
180408,High St,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180408,High St,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
180408,High St,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180408,High St,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
180408,High St,2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
180408,High St,2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
180408,High St,2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
180408,High St,2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.98
180408,High St,2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.07
180408,High St,2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.03
180408,High St,2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
180408,High St,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
180408,High St,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
180408,High St,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
