Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.27
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.44
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.93
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.5
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.7
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.2
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
180408,High St,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
180408,High St,2024-02-29T08:10:00.000+00:00,transformer,,Temperature,C,24.1
180408,High St,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
180408,High St,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
180408,High St,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180408,High St,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
180408,High St,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
180408,High St,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
180408,High St,2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
180408,High St,2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
180408,High St,2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
180408,High St,2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.82
180408,High St,2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.82
180408,High St,2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
180408,High St,2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
180408,High St,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
180408,High St,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
180408,High St,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.46
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.07
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.04
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.6
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
180408,High St,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
180408,High St,2024-02-29T08:00:00.000+00:00,transformer,,Temperature,C,24.1
180408,High St,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
180408,High St,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
180408,High St,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180408,High St,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
180408,High St,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
180408,High St,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
180408,High St,2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
180408,High St,2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
180408,High St,2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
180408,High St,2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.02
180408,High St,2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.09
180408,High St,2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.04
180408,High St,2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
180408,High St,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
180408,High St,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
180408,High St,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.51
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.03
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.56
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.6
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.75
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (RMS),A,51.3
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
180408,High St,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
180408,High St,2024-02-29T07:50:00.000+00:00,transformer,,Temperature,C,24.1
180408,High St,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180408,High St,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
180408,High St,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180408,High St,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
180408,High St,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180408,High St,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
180408,High St,2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
180408,High St,2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
180408,High St,2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
180408,High St,2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.87
180408,High St,2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.13
180408,High St,2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.08
180408,High St,2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
180408,High St,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
180408,High St,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
180408,High St,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.65
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.72
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.65
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.93
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
180408,High St,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
180408,High St,2024-02-29T07:40:00.000+00:00,transformer,,Temperature,C,24.1
180408,High St,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180408,High St,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
180408,High St,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180408,High St,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
180408,High St,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
180408,High St,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
180408,High St,2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
180408,High St,2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
180408,High St,2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
180408,High St,2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.83
180408,High St,2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.9
180408,High St,2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
180408,High St,2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
180408,High St,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
180408,High St,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
180408,High St,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.08
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.72
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.74
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
180408,High St,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
180408,High St,2024-02-29T07:30:00.000+00:00,transformer,,Temperature,C,24.2
180408,High St,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180408,High St,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
180408,High St,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180408,High St,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
180408,High St,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180408,High St,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
180408,High St,2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
180408,High St,2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
180408,High St,2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
180408,High St,2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
180408,High St,2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.53
180408,High St,2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
180408,High St,2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
180408,High St,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
180408,High St,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
180408,High St,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.07
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.01
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.34
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (RMS),A,38.3
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
180408,High St,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
180408,High St,2024-02-29T07:20:00.000+00:00,transformer,,Temperature,C,24.3
180408,High St,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
180408,High St,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
180408,High St,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
180408,High St,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
180408,High St,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180408,High St,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
180408,High St,2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
180408,High St,2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
180408,High St,2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
180408,High St,2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.46
180408,High St,2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
180408,High St,2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
180408,High St,2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
180408,High St,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
180408,High St,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
180408,High St,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.76
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.19
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
180408,High St,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
180408,High St,2024-02-29T07:10:00.000+00:00,transformer,,Temperature,C,24.3
180408,High St,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
180408,High St,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
180408,High St,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180408,High St,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
180408,High St,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180408,High St,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
180408,High St,2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
180408,High St,2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
180408,High St,2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
180408,High St,2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
180408,High St,2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
180408,High St,2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
180408,High St,2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
180408,High St,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
180408,High St,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
180408,High St,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.56
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.28
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
180408,High St,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
180408,High St,2024-02-29T07:00:00.000+00:00,transformer,,Temperature,C,24.3
180408,High St,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
180408,High St,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
180408,High St,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180408,High St,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
180408,High St,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
180408,High St,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
180408,High St,2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
180408,High St,2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
180408,High St,2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
180408,High St,2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
180408,High St,2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
180408,High St,2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
180408,High St,2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
180408,High St,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
180408,High St,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
180408,High St,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.01
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.68
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (RMS),A,57.3
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
180408,High St,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
180408,High St,2024-02-29T06:50:00.000+00:00,transformer,,Temperature,C,24.4
180408,High St,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
180408,High St,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
180408,High St,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
180408,High St,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
180408,High St,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
180408,High St,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
180408,High St,2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
180408,High St,2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
180408,High St,2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
180408,High St,2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
180408,High St,2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
180408,High St,2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.07
180408,High St,2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
180408,High St,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
180408,High St,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
180408,High St,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.29
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.9
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (RMS),A,53.5
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
180408,High St,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
180408,High St,2024-02-29T06:40:00.000+00:00,transformer,,Temperature,C,24.4
180408,High St,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
180408,High St,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
180408,High St,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
180408,High St,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
180408,High St,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
180408,High St,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
180408,High St,2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
180408,High St,2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
180408,High St,2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
180408,High St,2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.11
180408,High St,2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
180408,High St,2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
180408,High St,2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
180408,High St,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
180408,High St,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
180408,High St,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.26
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
180408,High St,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
180408,High St,2024-02-29T06:30:00.000+00:00,transformer,,Temperature,C,24.4
180408,High St,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
180408,High St,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
180408,High St,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
180408,High St,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
180408,High St,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
180408,High St,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
180408,High St,2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
180408,High St,2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
180408,High St,2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
180408,High St,2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.09
180408,High St,2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
180408,High St,2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.32
180408,High St,2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
180408,High St,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
180408,High St,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
180408,High St,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.94
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.71
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
180408,High St,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
180408,High St,2024-02-29T06:20:00.000+00:00,transformer,,Temperature,C,24.5
180408,High St,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
180408,High St,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
180408,High St,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
180408,High St,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
180408,High St,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
180408,High St,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
180408,High St,2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
180408,High St,2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
180408,High St,2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
180408,High St,2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
180408,High St,2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
180408,High St,2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
180408,High St,2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
180408,High St,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
180408,High St,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
180408,High St,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.73
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.41
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (RMS),A,45.1
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180408,High St,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
180408,High St,2024-02-29T06:10:00.000+00:00,transformer,,Temperature,C,24.5
180408,High St,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
180408,High St,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
180408,High St,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
180408,High St,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
180408,High St,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
180408,High St,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
180408,High St,2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
180408,High St,2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
180408,High St,2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
180408,High St,2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
180408,High St,2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
180408,High St,2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.12
180408,High St,2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
