Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
180408,High St,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
180408,High St,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.8
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.64
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.27
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (RMS),A,48.4
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
180408,High St,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
180408,High St,2024-02-29T06:00:00.000+00:00,transformer,,Temperature,C,24.6
180408,High St,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
180408,High St,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
180408,High St,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
180408,High St,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
180408,High St,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
180408,High St,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
180408,High St,2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
180408,High St,2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
180408,High St,2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
180408,High St,2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.99
180408,High St,2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
180408,High St,2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.86
180408,High St,2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
180408,High St,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
180408,High St,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
180408,High St,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.17
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.77
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
180408,High St,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
180408,High St,2024-02-29T05:50:00.000+00:00,transformer,,Temperature,C,24.6
180408,High St,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
180408,High St,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
180408,High St,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
180408,High St,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
180408,High St,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
180408,High St,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
180408,High St,2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
180408,High St,2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
180408,High St,2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
180408,High St,2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.96
180408,High St,2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
180408,High St,2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.28
180408,High St,2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
180408,High St,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
180408,High St,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
180408,High St,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.91
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.38
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
180408,High St,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
180408,High St,2024-02-29T05:40:00.000+00:00,transformer,,Temperature,C,24.7
180408,High St,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
180408,High St,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
180408,High St,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
180408,High St,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
180408,High St,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
180408,High St,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
180408,High St,2024-02-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
180408,High St,2024-02-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
180408,High St,2024-02-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
180408,High St,2024-02-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
180408,High St,2024-02-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
180408,High St,2024-02-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.32
180408,High St,2024-02-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
180408,High St,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
180408,High St,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
180408,High St,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.41
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
180408,High St,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
180408,High St,2024-02-29T05:30:00.000+00:00,transformer,,Temperature,C,24.8
180408,High St,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
180408,High St,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
180408,High St,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
180408,High St,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
180408,High St,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
180408,High St,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
180408,High St,2024-02-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
180408,High St,2024-02-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
180408,High St,2024-02-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
180408,High St,2024-02-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
180408,High St,2024-02-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
180408,High St,2024-02-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
180408,High St,2024-02-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
180408,High St,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
180408,High St,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
180408,High St,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.07
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.7
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,1,N Current (RMS),A,32.1
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
180408,High St,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
180408,High St,2024-02-29T05:20:00.000+00:00,transformer,,Temperature,C,24.8
180408,High St,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
180408,High St,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
180408,High St,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
180408,High St,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
180408,High St,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180408,High St,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
180408,High St,2024-02-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
180408,High St,2024-02-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
180408,High St,2024-02-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
180408,High St,2024-02-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
180408,High St,2024-02-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
180408,High St,2024-02-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.94
180408,High St,2024-02-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
180408,High St,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
180408,High St,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
180408,High St,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.94
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.04
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.83
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
180408,High St,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
180408,High St,2024-02-29T05:10:00.000+00:00,transformer,,Temperature,C,24.9
180408,High St,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180408,High St,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
180408,High St,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
180408,High St,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
180408,High St,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
180408,High St,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
180408,High St,2024-02-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
180408,High St,2024-02-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
180408,High St,2024-02-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
180408,High St,2024-02-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.29
180408,High St,2024-02-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
180408,High St,2024-02-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.82
180408,High St,2024-02-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
180408,High St,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
180408,High St,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
180408,High St,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.64
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.12
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
180408,High St,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
180408,High St,2024-02-29T05:00:00.000+00:00,transformer,,Temperature,C,24.9
180408,High St,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180408,High St,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
180408,High St,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
180408,High St,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
180408,High St,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
180408,High St,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
180408,High St,2024-02-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
180408,High St,2024-02-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
180408,High St,2024-02-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
180408,High St,2024-02-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
180408,High St,2024-02-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
180408,High St,2024-02-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
180408,High St,2024-02-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
180408,High St,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
180408,High St,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
180408,High St,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.45
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.1
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
180408,High St,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
180408,High St,2024-02-29T04:50:00.000+00:00,transformer,,Temperature,C,25.0
180408,High St,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180408,High St,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
180408,High St,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180408,High St,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180408,High St,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180408,High St,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
180408,High St,2024-02-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
180408,High St,2024-02-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
180408,High St,2024-02-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
180408,High St,2024-02-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
180408,High St,2024-02-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
180408,High St,2024-02-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
180408,High St,2024-02-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
180408,High St,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
180408,High St,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
180408,High St,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.13
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.1
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
180408,High St,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
180408,High St,2024-02-29T04:40:00.000+00:00,transformer,,Temperature,C,25.0
180408,High St,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
180408,High St,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
180408,High St,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180408,High St,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
180408,High St,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180408,High St,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
180408,High St,2024-02-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
180408,High St,2024-02-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
180408,High St,2024-02-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
180408,High St,2024-02-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
180408,High St,2024-02-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.59
180408,High St,2024-02-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.72
180408,High St,2024-02-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
180408,High St,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
180408,High St,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
180408,High St,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.7
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
180408,High St,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
180408,High St,2024-02-29T04:30:00.000+00:00,transformer,,Temperature,C,25.1
180408,High St,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180408,High St,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
180408,High St,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180408,High St,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
180408,High St,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180408,High St,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
180408,High St,2024-02-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
180408,High St,2024-02-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
180408,High St,2024-02-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
180408,High St,2024-02-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
180408,High St,2024-02-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
180408,High St,2024-02-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.49
180408,High St,2024-02-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
180408,High St,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
180408,High St,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
180408,High St,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.08
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.51
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
180408,High St,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
180408,High St,2024-02-29T04:20:00.000+00:00,transformer,,Temperature,C,25.2
180408,High St,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180408,High St,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
180408,High St,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180408,High St,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
180408,High St,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180408,High St,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
180408,High St,2024-02-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
180408,High St,2024-02-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
180408,High St,2024-02-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
180408,High St,2024-02-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
180408,High St,2024-02-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
180408,High St,2024-02-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
180408,High St,2024-02-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
180408,High St,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
180408,High St,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
180408,High St,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.24
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.45
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.65
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
180408,High St,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
180408,High St,2024-02-29T04:10:00.000+00:00,transformer,,Temperature,C,25.3
180408,High St,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
180408,High St,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
180408,High St,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180408,High St,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
180408,High St,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180408,High St,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
180408,High St,2024-02-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
180408,High St,2024-02-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
180408,High St,2024-02-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
180408,High St,2024-02-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
180408,High St,2024-02-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
180408,High St,2024-02-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
180408,High St,2024-02-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
180408,High St,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
180408,High St,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
180408,High St,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.5
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.45
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (RMS),A,53.4
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
180408,High St,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
180408,High St,2024-02-29T04:00:00.000+00:00,transformer,,Temperature,C,25.3
180408,High St,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
180408,High St,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
180408,High St,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180408,High St,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
180408,High St,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180408,High St,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
180408,High St,2024-02-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
180408,High St,2024-02-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
180408,High St,2024-02-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
180408,High St,2024-02-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
