Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
180408,High St,2024-02-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.1
180408,High St,2024-02-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
180408,High St,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
180408,High St,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
180408,High St,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.64
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.54
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
180408,High St,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
180408,High St,2024-02-29T03:50:00.000+00:00,transformer,,Temperature,C,25.3
180408,High St,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
180408,High St,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
180408,High St,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180408,High St,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
180408,High St,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180408,High St,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
180408,High St,2024-02-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
180408,High St,2024-02-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
180408,High St,2024-02-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
180408,High St,2024-02-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
180408,High St,2024-02-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
180408,High St,2024-02-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
180408,High St,2024-02-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
180408,High St,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
180408,High St,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
180408,High St,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.64
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.28
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,43.2
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.7
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
180408,High St,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
180408,High St,2024-02-29T03:40:00.000+00:00,transformer,,Temperature,C,25.3
180408,High St,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180408,High St,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
180408,High St,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180408,High St,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
180408,High St,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180408,High St,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
180408,High St,2024-02-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
180408,High St,2024-02-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
180408,High St,2024-02-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
180408,High St,2024-02-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
180408,High St,2024-02-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.96
180408,High St,2024-02-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.66
180408,High St,2024-02-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
180408,High St,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
180408,High St,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
180408,High St,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.71
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.01
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,43.4
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
180408,High St,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
180408,High St,2024-02-29T03:30:00.000+00:00,transformer,,Temperature,C,25.4
180408,High St,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180408,High St,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
180408,High St,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
180408,High St,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
180408,High St,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180408,High St,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
180408,High St,2024-02-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
180408,High St,2024-02-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
180408,High St,2024-02-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
180408,High St,2024-02-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
180408,High St,2024-02-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
180408,High St,2024-02-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.69
180408,High St,2024-02-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
180408,High St,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
180408,High St,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
180408,High St,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.79
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.41
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.64
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
180408,High St,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
180408,High St,2024-02-29T03:20:00.000+00:00,transformer,,Temperature,C,25.4
180408,High St,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180408,High St,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
180408,High St,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
180408,High St,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
180408,High St,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
180408,High St,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
180408,High St,2024-02-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
180408,High St,2024-02-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
180408,High St,2024-02-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
180408,High St,2024-02-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.16
180408,High St,2024-02-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
180408,High St,2024-02-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.51
180408,High St,2024-02-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
180408,High St,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
180408,High St,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
180408,High St,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.28
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.41
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.9
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
180408,High St,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
180408,High St,2024-02-29T03:10:00.000+00:00,transformer,,Temperature,C,25.4
180408,High St,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
180408,High St,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
180408,High St,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
180408,High St,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
180408,High St,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180408,High St,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
180408,High St,2024-02-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
180408,High St,2024-02-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
180408,High St,2024-02-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
180408,High St,2024-02-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
180408,High St,2024-02-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.83
180408,High St,2024-02-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.58
180408,High St,2024-02-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
180408,High St,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
180408,High St,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
180408,High St,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.5
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.93
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,39.2
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
180408,High St,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
180408,High St,2024-02-29T03:00:00.000+00:00,transformer,,Temperature,C,25.4
180408,High St,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180408,High St,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
180408,High St,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
180408,High St,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
180408,High St,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180408,High St,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
180408,High St,2024-02-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
180408,High St,2024-02-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
180408,High St,2024-02-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
180408,High St,2024-02-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
180408,High St,2024-02-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
180408,High St,2024-02-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.38
180408,High St,2024-02-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
180408,High St,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
180408,High St,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
180408,High St,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (RMS),A,41.3
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.26
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.62
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
180408,High St,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
180408,High St,2024-02-29T02:50:00.000+00:00,transformer,,Temperature,C,25.4
180408,High St,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
180408,High St,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
180408,High St,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
180408,High St,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
180408,High St,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
180408,High St,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
180408,High St,2024-02-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
180408,High St,2024-02-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
180408,High St,2024-02-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
180408,High St,2024-02-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
180408,High St,2024-02-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
180408,High St,2024-02-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.17
180408,High St,2024-02-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
180408,High St,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
180408,High St,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
180408,High St,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (RMS),A,41.1
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.08
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.06
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.89
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
180408,High St,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
180408,High St,2024-02-29T02:40:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180408,High St,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
180408,High St,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
180408,High St,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
180408,High St,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
180408,High St,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
180408,High St,2024-02-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
180408,High St,2024-02-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
180408,High St,2024-02-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
180408,High St,2024-02-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.57
180408,High St,2024-02-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
180408,High St,2024-02-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.97
180408,High St,2024-02-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
180408,High St,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
180408,High St,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
180408,High St,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.62
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.51
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
180408,High St,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
180408,High St,2024-02-29T02:30:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180408,High St,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
180408,High St,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180408,High St,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
180408,High St,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180408,High St,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
180408,High St,2024-02-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
180408,High St,2024-02-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
180408,High St,2024-02-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
180408,High St,2024-02-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
180408,High St,2024-02-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
180408,High St,2024-02-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.6
180408,High St,2024-02-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
180408,High St,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
180408,High St,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
180408,High St,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.71
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.7
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
180408,High St,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
180408,High St,2024-02-29T02:20:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180408,High St,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
180408,High St,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180408,High St,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
180408,High St,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180408,High St,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
180408,High St,2024-02-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
180408,High St,2024-02-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
180408,High St,2024-02-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
180408,High St,2024-02-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
180408,High St,2024-02-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
180408,High St,2024-02-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.79
180408,High St,2024-02-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
180408,High St,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
180408,High St,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
180408,High St,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.02
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.43
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.4
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
180408,High St,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
180408,High St,2024-02-29T02:10:00.000+00:00,transformer,,Temperature,C,25.5
180408,High St,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180408,High St,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
180408,High St,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180408,High St,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
180408,High St,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180408,High St,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
180408,High St,2024-02-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
180408,High St,2024-02-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
180408,High St,2024-02-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
180408,High St,2024-02-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
180408,High St,2024-02-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
180408,High St,2024-02-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.36
180408,High St,2024-02-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
180408,High St,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
180408,High St,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
180408,High St,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.13
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.15
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,41.9
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.4
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
180408,High St,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
180408,High St,2024-02-29T02:00:00.000+00:00,transformer,,Temperature,C,25.6
180408,High St,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180408,High St,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
180408,High St,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180408,High St,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
180408,High St,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180408,High St,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
180408,High St,2024-02-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
180408,High St,2024-02-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
180408,High St,2024-02-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
180408,High St,2024-02-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.13
180408,High St,2024-02-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
180408,High St,2024-02-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.9
180408,High St,2024-02-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
180408,High St,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
180408,High St,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
180408,High St,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.12
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.12
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,59.8
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.89
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.42
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
180408,High St,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
180408,High St,2024-02-29T01:50:00.000+00:00,transformer,,Temperature,C,25.6
180408,High St,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
180408,High St,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
180408,High St,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
180408,High St,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
180408,High St,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180408,High St,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
180408,High St,2024-02-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
