Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180408,High St,2024-02-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
180408,High St,2024-02-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
180408,High St,2024-02-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
180408,High St,2024-02-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
180408,High St,2024-02-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,47.57
180408,High St,2024-02-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
180408,High St,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
180408,High St,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
180408,High St,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.73
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.36
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,61.2
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.7
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
180408,High St,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
180408,High St,2024-02-29T01:40:00.000+00:00,transformer,,Temperature,C,25.6
180408,High St,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
180408,High St,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
180408,High St,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
180408,High St,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
180408,High St,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180408,High St,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
180408,High St,2024-02-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
180408,High St,2024-02-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
180408,High St,2024-02-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
180408,High St,2024-02-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.65
180408,High St,2024-02-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
180408,High St,2024-02-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,49.59
180408,High St,2024-02-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
180408,High St,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
180408,High St,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
180408,High St,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.07
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.32
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.3
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
180408,High St,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
180408,High St,2024-02-29T01:30:00.000+00:00,transformer,,Temperature,C,25.6
180408,High St,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180408,High St,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
180408,High St,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
180408,High St,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
180408,High St,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180408,High St,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
180408,High St,2024-02-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
180408,High St,2024-02-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
180408,High St,2024-02-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
180408,High St,2024-02-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
180408,High St,2024-02-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
180408,High St,2024-02-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.8
180408,High St,2024-02-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
180408,High St,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
180408,High St,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
180408,High St,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.2
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.75
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,57.7
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.8
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
180408,High St,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
180408,High St,2024-02-29T01:20:00.000+00:00,transformer,,Temperature,C,25.6
180408,High St,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
180408,High St,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
180408,High St,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
180408,High St,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
180408,High St,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180408,High St,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
180408,High St,2024-02-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
180408,High St,2024-02-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
180408,High St,2024-02-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
180408,High St,2024-02-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.33
180408,High St,2024-02-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
180408,High St,2024-02-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.35
180408,High St,2024-02-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
180408,High St,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
180408,High St,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
180408,High St,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.31
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.07
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,59.5
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.8
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.9
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
180408,High St,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
180408,High St,2024-02-29T01:10:00.000+00:00,transformer,,Temperature,C,25.7
180408,High St,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
180408,High St,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
180408,High St,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
180408,High St,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
180408,High St,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180408,High St,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
180408,High St,2024-02-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
180408,High St,2024-02-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
180408,High St,2024-02-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
180408,High St,2024-02-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.17
180408,High St,2024-02-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.07
180408,High St,2024-02-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,51.67
180408,High St,2024-02-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
180408,High St,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
180408,High St,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
180408,High St,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (RMS),A,39.3
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.68
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.53
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,61.7
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.9
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
180408,High St,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
180408,High St,2024-02-29T01:00:00.000+00:00,transformer,,Temperature,C,25.7
180408,High St,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
180408,High St,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
180408,High St,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180408,High St,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
180408,High St,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180408,High St,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
180408,High St,2024-02-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
180408,High St,2024-02-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
180408,High St,2024-02-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
180408,High St,2024-02-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
180408,High St,2024-02-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
180408,High St,2024-02-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.3
180408,High St,2024-02-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
180408,High St,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
180408,High St,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
180408,High St,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.54
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (RMS),A,41.7
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.66
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,71.9
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.9
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
180408,High St,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
180408,High St,2024-02-29T00:50:00.000+00:00,transformer,,Temperature,C,25.8
180408,High St,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180408,High St,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
180408,High St,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180408,High St,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
180408,High St,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180408,High St,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
180408,High St,2024-02-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
180408,High St,2024-02-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
180408,High St,2024-02-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
180408,High St,2024-02-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.52
180408,High St,2024-02-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
180408,High St,2024-02-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,62.49
180408,High St,2024-02-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
180408,High St,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
180408,High St,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
180408,High St,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.17
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.92
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.5
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,68.2
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.4
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.1
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
180408,High St,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
180408,High St,2024-02-29T00:40:00.000+00:00,transformer,,Temperature,C,25.8
180408,High St,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180408,High St,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
180408,High St,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180408,High St,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
180408,High St,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180408,High St,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
180408,High St,2024-02-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
180408,High St,2024-02-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
180408,High St,2024-02-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
180408,High St,2024-02-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.26
180408,High St,2024-02-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.07
180408,High St,2024-02-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,58.78
180408,High St,2024-02-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
180408,High St,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
180408,High St,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
180408,High St,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.66
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.57
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,69.6
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.4
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.9
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
180408,High St,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
180408,High St,2024-02-29T00:30:00.000+00:00,transformer,,Temperature,C,25.8
180408,High St,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
180408,High St,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
180408,High St,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180408,High St,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
180408,High St,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180408,High St,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
180408,High St,2024-02-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
180408,High St,2024-02-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
180408,High St,2024-02-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
180408,High St,2024-02-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
180408,High St,2024-02-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
180408,High St,2024-02-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,54.95
180408,High St,2024-02-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
180408,High St,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
180408,High St,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
180408,High St,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.76
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.05
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,67.5
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.4
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.5
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
180408,High St,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
180408,High St,2024-02-29T00:20:00.000+00:00,transformer,,Temperature,C,25.8
180408,High St,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
180408,High St,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
180408,High St,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180408,High St,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
180408,High St,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180408,High St,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
180408,High St,2024-02-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
180408,High St,2024-02-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
180408,High St,2024-02-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
180408,High St,2024-02-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
180408,High St,2024-02-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
180408,High St,2024-02-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.86
180408,High St,2024-02-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
180408,High St,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
180408,High St,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
180408,High St,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.81
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.58
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,61.3
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.4
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.6
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
180408,High St,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
180408,High St,2024-02-29T00:10:00.000+00:00,transformer,,Temperature,C,25.9
180408,High St,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180408,High St,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
180408,High St,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180408,High St,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
180408,High St,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180408,High St,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
180408,High St,2024-02-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
180408,High St,2024-02-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
180408,High St,2024-02-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
180408,High St,2024-02-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
180408,High St,2024-02-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
180408,High St,2024-02-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.57
180408,High St,2024-02-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
180408,High St,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
180408,High St,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
180408,High St,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.53
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.37
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,57.7
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.9
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.1
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
180408,High St,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
180408,High St,2024-02-29T00:00:00.000+00:00,transformer,,Temperature,C,25.9
180408,High St,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180408,High St,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
180408,High St,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
180408,High St,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
180408,High St,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180408,High St,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
180408,High St,2024-02-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
180408,High St,2024-02-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
180408,High St,2024-02-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
180408,High St,2024-02-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
180408,High St,2024-02-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
180408,High St,2024-02-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.02
180408,High St,2024-02-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
180408,High St,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
180408,High St,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
180408,High St,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
